Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93152
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78845
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93976
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Max),A,17.75
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96799
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96133
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Min),A,37.5
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Max),A,25.25
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
182161,The Penns,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
182161,The Penns,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
182161,The Penns,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
182161,The Penns,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
182161,The Penns,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
182161,The Penns,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
182161,The Penns,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
182161,The Penns,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
182161,The Penns,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
182161,The Penns,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,52.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,88.75
182161,The Penns,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.12
182161,The Penns,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,95.38
182161,The Penns,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,169.88
182161,The Penns,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
182161,The Penns,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,100.62
182161,The Penns,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,204.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
182161,The Penns,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,120.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,178.88
182161,The Penns,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
182161,The Penns,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96896
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97656
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96005
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (Min),A,15.75
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (Max),A,41.38
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.62
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.5
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.88
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94885
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97641
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96957
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Min),A,17.25
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Max),A,41.62
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.69
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93158
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77365
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95889
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Max),A,23.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.38
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96304
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94681
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Min),A,68.88
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Max),A,43.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
182161,The Penns,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
182161,The Penns,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
182161,The Penns,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
182161,The Penns,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
182161,The Penns,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
182161,The Penns,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
182161,The Penns,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
182161,The Penns,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
182161,The Penns,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
182161,The Penns,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
182161,The Penns,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,49.5
182161,The Penns,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,79.75
182161,The Penns,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.88
182161,The Penns,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,120.12
182161,The Penns,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,181.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
182161,The Penns,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,115.88
182161,The Penns,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,166.75
182161,The Penns,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
182161,The Penns,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,100.62
182161,The Penns,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,201.12
182161,The Penns,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
182161,The Penns,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94299
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96368
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97266
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (Min),A,15.38
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (Max),A,49.12
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (RMS),A,29.38
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.5
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93118
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97806
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96472
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Min),A,20.12
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Max),A,36.75
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,27.62
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90658
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8685
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94601
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Max),A,18.75
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96417
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95792
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Min),A,59.62
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Max),A,33.25
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
182161,The Penns,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
182161,The Penns,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
182161,The Penns,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
182161,The Penns,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
182161,The Penns,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
182161,The Penns,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
182161,The Penns,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
182161,The Penns,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
182161,The Penns,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
182161,The Penns,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,48.25
182161,The Penns,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,78.62
182161,The Penns,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.12
182161,The Penns,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,94.12
182161,The Penns,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,161.5
182161,The Penns,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
182161,The Penns,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,108.38
182161,The Penns,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,172.88
182161,The Penns,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
182161,The Penns,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,110.62
182161,The Penns,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,177.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
182161,The Penns,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9443
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93701
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98099
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (Min),A,17.62
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (Max),A,58.88
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (RMS),A,37.38
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,90.38
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.38
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94592
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97699
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97369
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Min),A,15.25
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Max),A,62.25
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,25.25
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90582
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86847
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92523
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Max),A,29.38
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9812
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94049
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93152
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Min),A,44.62
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Max),A,30.88
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
182161,The Penns,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
182161,The Penns,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
182161,The Penns,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
182161,The Penns,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
182161,The Penns,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
182161,The Penns,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
182161,The Penns,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
182161,The Penns,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
182161,The Penns,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
182161,The Penns,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,51.62
182161,The Penns,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,104.38
182161,The Penns,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
182161,The Penns,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,99.12
182161,The Penns,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,152.62
182161,The Penns,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
182161,The Penns,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,93.25
182161,The Penns,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,134.38
182161,The Penns,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
182161,The Penns,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,129.5
182161,The Penns,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,204.12
182161,The Penns,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
182161,The Penns,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91339
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92239
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95966
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (Min),A,16.12
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (Max),A,38.75
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (RMS),A,25.25
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93668
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Max),A,64.25
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93756
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80288
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91217
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Max),A,15.12
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
