Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95013
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97046
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Min),A,59.38
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
182161,The Penns,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
182161,The Penns,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
182161,The Penns,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
182161,The Penns,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
182161,The Penns,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
182161,The Penns,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
182161,The Penns,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
182161,The Penns,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
182161,The Penns,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
182161,The Penns,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,49.25
182161,The Penns,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,112.75
182161,The Penns,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.38
182161,The Penns,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,82.38
182161,The Penns,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,155.12
182161,The Penns,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
182161,The Penns,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,95.88
182161,The Penns,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,142.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
182161,The Penns,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,120.62
182161,The Penns,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,203.38
182161,The Penns,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
182161,The Penns,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.88
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87933
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89993
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95557
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (Min),A,18.62
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (Max),A,43.5
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (RMS),A,28.38
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93588
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97745
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Min),A,18.75
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Max),A,67.12
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,38.12
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.75
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90884
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75702
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89935
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Max),A,18.12
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,6.75
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96423
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95001
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96146
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Min),A,54.25
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Max),A,27.38
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
182161,The Penns,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
182161,The Penns,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
182161,The Penns,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
182161,The Penns,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
182161,The Penns,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
182161,The Penns,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
182161,The Penns,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
182161,The Penns,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
182161,The Penns,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
182161,The Penns,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,50.62
182161,The Penns,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,84.25
182161,The Penns,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.38
182161,The Penns,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,75.12
182161,The Penns,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,141.75
182161,The Penns,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
182161,The Penns,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,90.5
182161,The Penns,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,143.5
182161,The Penns,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
182161,The Penns,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,106.88
182161,The Penns,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,151.88
182161,The Penns,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
182161,The Penns,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.12
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91797
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91803
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93567
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (Min),A,16.5
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (Max),A,30.38
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (RMS),A,21.75
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9505
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95511
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.965
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Min),A,13.12
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Max),A,38.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.38
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.75
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9237
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70123
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9115
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Max),A,13.38
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,7.25
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93854
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97772
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94461
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Min),A,24.12
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Max),A,14.88
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
182161,The Penns,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
182161,The Penns,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
182161,The Penns,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
182161,The Penns,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
182161,The Penns,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
182161,The Penns,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
182161,The Penns,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
182161,The Penns,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
182161,The Penns,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
182161,The Penns,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
182161,The Penns,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,44.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,73.12
182161,The Penns,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.88
182161,The Penns,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,75.38
182161,The Penns,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,102.38
182161,The Penns,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
182161,The Penns,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,82.12
182161,The Penns,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,122.12
182161,The Penns,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,92.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,148.12
182161,The Penns,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90054
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88144
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94406
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (Min),A,15.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (Max),A,46.62
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (RMS),A,25.88
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9548
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94961
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93509
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Min),A,12.62
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Max),A,381.62
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,19.75
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,1002.38
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,989.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,960.62
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.81
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94537
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65274
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91565
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Max),A,65.38
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93692
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97144
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94391
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Min),A,45.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Max),A,15.75
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
182161,The Penns,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
182161,The Penns,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,211.59
182161,The Penns,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
182161,The Penns,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
182161,The Penns,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,210.66
182161,The Penns,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
182161,The Penns,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
182161,The Penns,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,213.03
182161,The Penns,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
182161,The Penns,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
182161,The Penns,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,44.88
182161,The Penns,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,369.12
182161,The Penns,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.62
182161,The Penns,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,74.38
182161,The Penns,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,1074.88
182161,The Penns,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
182161,The Penns,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,79.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,1015.5
182161,The Penns,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,94.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,1085.25
182161,The Penns,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
182161,The Penns,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91888
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91431
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94067
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (Max),A,32.38
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.38
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93832
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93286
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9635
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Min),A,11.88
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Max),A,35.75
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.62
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.94
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82724
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76239
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93982
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Max),A,19.12
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95312
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96655
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92163
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Min),A,24.75
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Max),A,16.25
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
182161,The Penns,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
182161,The Penns,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
182161,The Penns,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
182161,The Penns,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
182161,The Penns,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
182161,The Penns,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
182161,The Penns,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
182161,The Penns,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
182161,The Penns,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
182161,The Penns,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,43.62
182161,The Penns,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,62.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.62
182161,The Penns,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,72.75
182161,The Penns,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,106.75
182161,The Penns,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
182161,The Penns,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,91.62
182161,The Penns,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,122.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
