Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,92.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,134.5
182161,The Penns,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
182161,The Penns,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95032
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90539
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96356
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (Min),A,19.38
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (Max),A,43.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (RMS),A,27.12
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93216
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91318
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94961
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Max),A,36.5
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,19.38
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81863
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67715
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97494
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Max),A,23.88
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94421
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91135
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Min),A,37.38
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Max),A,19.12
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
182161,The Penns,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
182161,The Penns,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
182161,The Penns,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
182161,The Penns,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
182161,The Penns,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
182161,The Penns,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
182161,The Penns,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
182161,The Penns,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
182161,The Penns,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
182161,The Penns,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
182161,The Penns,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,42.38
182161,The Penns,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,79.62
182161,The Penns,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,72.88
182161,The Penns,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,111.38
182161,The Penns,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,83.5
182161,The Penns,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,139.62
182161,The Penns,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
182161,The Penns,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,103.38
182161,The Penns,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,161.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.88
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92941
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89841
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95599
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (Min),A,19.12
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (Max),A,41.12
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89856
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89972
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94214
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Max),A,31.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.38
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.44
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.12
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7944
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6506
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9696
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Max),A,24.88
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.62
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92853
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97119
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95746
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Min),A,24.38
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Max),A,17.12
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
182161,The Penns,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
182161,The Penns,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
182161,The Penns,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
182161,The Penns,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
182161,The Penns,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
182161,The Penns,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
182161,The Penns,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
182161,The Penns,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
182161,The Penns,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
182161,The Penns,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,46.75
182161,The Penns,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,82.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.88
182161,The Penns,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,64.38
182161,The Penns,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,82.25
182161,The Penns,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
182161,The Penns,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,79.5
182161,The Penns,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,105.12
182161,The Penns,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,109.88
182161,The Penns,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,148.88
182161,The Penns,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
182161,The Penns,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9613
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.897
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96875
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (Min),A,18.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (Max),A,53.75
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (RMS),A,34.62
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,82.5
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.12
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83099
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90237
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94711
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Max),A,28.62
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.56
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81515
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75259
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93231
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Max),A,15.12
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91498
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95398
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Min),A,23.75
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Max),A,16.88
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
182161,The Penns,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
182161,The Penns,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
182161,The Penns,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
182161,The Penns,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
182161,The Penns,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
182161,The Penns,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
182161,The Penns,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
182161,The Penns,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
182161,The Penns,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
182161,The Penns,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
182161,The Penns,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,46.25
182161,The Penns,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,96.88
182161,The Penns,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.38
182161,The Penns,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,58.38
182161,The Penns,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,89.12
182161,The Penns,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
182161,The Penns,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,77.25
182161,The Penns,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,106.62
182161,The Penns,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,98.12
182161,The Penns,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,160.38
182161,The Penns,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
182161,The Penns,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87634
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89697
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96799
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (Min),A,16.38
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (Max),A,58.25
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (RMS),A,42.75
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82971
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87234
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97812
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Min),A,12.25
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Max),A,30.62
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,23.88
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.56
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81152
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80819
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8891
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Max),A,16.62
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87338
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97772
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96866
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Min),A,29.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Max),A,19.38
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
182161,The Penns,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
182161,The Penns,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
182161,The Penns,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
182161,The Penns,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
182161,The Penns,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
182161,The Penns,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
182161,The Penns,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
182161,The Penns,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
182161,The Penns,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
182161,The Penns,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,44.75
182161,The Penns,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,114.12
182161,The Penns,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.12
182161,The Penns,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,55.62
182161,The Penns,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,92.38
182161,The Penns,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
182161,The Penns,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,79.38
182161,The Penns,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,119.12
182161,The Penns,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,96.38
182161,The Penns,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,170.62
182161,The Penns,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.56
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87451
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89682
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94485
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (Min),A,16.5
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (Max),A,39.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (RMS),A,23.62
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.19
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
