Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8562
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82852
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91452
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Max),A,18.88
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.62
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.44
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.5
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79397
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72613
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89856
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Max),A,24.38
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.62
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84979
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94382
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Min),A,24.25
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Max),A,16.5
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
182161,The Penns,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
182161,The Penns,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
182161,The Penns,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
182161,The Penns,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
182161,The Penns,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
182161,The Penns,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
182161,The Penns,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
182161,The Penns,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
182161,The Penns,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
182161,The Penns,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
182161,The Penns,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,41.12
182161,The Penns,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,73.5
182161,The Penns,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.62
182161,The Penns,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,56.5
182161,The Penns,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,83.5
182161,The Penns,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
182161,The Penns,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,78.62
182161,The Penns,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,97.38
182161,The Penns,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
182161,The Penns,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,87.12
182161,The Penns,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,128.38
182161,The Penns,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
182161,The Penns,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90042
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89227
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94015
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (Max),A,35.62
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (RMS),A,22.88
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.63
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85116
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84976
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90665
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Max),A,29.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.31
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78595
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71347
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90143
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Max),A,27.5
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.12
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85605
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94702
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Min),A,29.88
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Max),A,19.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
182161,The Penns,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
182161,The Penns,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
182161,The Penns,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
182161,The Penns,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
182161,The Penns,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
182161,The Penns,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
182161,The Penns,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
182161,The Penns,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
182161,The Penns,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,44.62
182161,The Penns,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,74.5
182161,The Penns,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.75
182161,The Penns,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,57.12
182161,The Penns,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,76.75
182161,The Penns,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
182161,The Penns,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,80.25
182161,The Penns,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,105.62
182161,The Penns,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
182161,The Penns,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,87.38
182161,The Penns,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,142.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
182161,The Penns,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.25
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85458
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87292
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92789
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (Max),A,27.75
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (RMS),A,21.38
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.94
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.06
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83407
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8793
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87146
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Max),A,21.5
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78799
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80157
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8865
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Max),A,14.62
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,6.38
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.94
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84799
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9361
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Min),A,27.62
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Max),A,18.5
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
182161,The Penns,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
182161,The Penns,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
182161,The Penns,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
182161,The Penns,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
182161,The Penns,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
182161,The Penns,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
182161,The Penns,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
182161,The Penns,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
182161,The Penns,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
182161,The Penns,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,43.88
182161,The Penns,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,65.25
182161,The Penns,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.62
182161,The Penns,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,56.62
182161,The Penns,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,66.25
182161,The Penns,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
182161,The Penns,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,76.5
182161,The Penns,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,112.25
182161,The Penns,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
182161,The Penns,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,84.88
182161,The Penns,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,100.38
182161,The Penns,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
182161,The Penns,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.56
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8573
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89187
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93753
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (Min),A,15.62
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (Max),A,35.25
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (RMS),A,23.25
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.19
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.56
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83499
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89023
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84021
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Max),A,28.62
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.69
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80694
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76764
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86554
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Max),A,16.75
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,6.38
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.38
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81607
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97809
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91504
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Min),A,34.38
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Max),A,21.25
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
182161,The Penns,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
182161,The Penns,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
182161,The Penns,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
182161,The Penns,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
182161,The Penns,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
182161,The Penns,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
182161,The Penns,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
182161,The Penns,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
182161,The Penns,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
182161,The Penns,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
182161,The Penns,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,45.88
182161,The Penns,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,68.75
182161,The Penns,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.88
182161,The Penns,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,56.5
182161,The Penns,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,70.62
182161,The Penns,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
182161,The Penns,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,76.62
182161,The Penns,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,117.38
182161,The Penns,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
182161,The Penns,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,84.25
182161,The Penns,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,107.62
182161,The Penns,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
182161,The Penns,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.94
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86334
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86038
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92963
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (Min),A,15.75
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (Max),A,28.38
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.94
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.38
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83966
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82226
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82196
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Max),A,25.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.31
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.56
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82162
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81305
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8659
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Max),A,11.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,6.38
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
