Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.87
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81472
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97784
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92865
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Min),A,30.5
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Max),A,19.62
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
182161,The Penns,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
182161,The Penns,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
182161,The Penns,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
182161,The Penns,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
182161,The Penns,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
182161,The Penns,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
182161,The Penns,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
182161,The Penns,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
182161,The Penns,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
182161,The Penns,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
182161,The Penns,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,44.88
182161,The Penns,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,64.62
182161,The Penns,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.38
182161,The Penns,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,54.75
182161,The Penns,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,66.5
182161,The Penns,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
182161,The Penns,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,77.88
182161,The Penns,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,102.25
182161,The Penns,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
182161,The Penns,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,78.25
182161,The Penns,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,106.5
182161,The Penns,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
182161,The Penns,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.06
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8197
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86648
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88089
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (Min),A,14.38
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (Max),A,25.25
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.87
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.88
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85916
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84894
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81448
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Max),A,27.25
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,13.75
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.5
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.62
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82519
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87118
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8522
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Min),A,4.5
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Max),A,12.12
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,5.38
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.38
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85595
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97974
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91476
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Min),A,27.38
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Max),A,18.5
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
182161,The Penns,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
182161,The Penns,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
182161,The Penns,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
182161,The Penns,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
182161,The Penns,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
182161,The Penns,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
182161,The Penns,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
182161,The Penns,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
182161,The Penns,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
182161,The Penns,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
182161,The Penns,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,42.5
182161,The Penns,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,62.62
182161,The Penns,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.38
182161,The Penns,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,52.5
182161,The Penns,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,72.38
182161,The Penns,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
182161,The Penns,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,77.62
182161,The Penns,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,101.62
182161,The Penns,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
182161,The Penns,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,67.75
182161,The Penns,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,91.25
182161,The Penns,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
182161,The Penns,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.56
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.38
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8034
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86389
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85449
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (Min),A,13.5
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (Max),A,29.5
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (RMS),A,17.38
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.56
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.82
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.69
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81317
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.819
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84601
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Max),A,21.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.88
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.38
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.81
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84427
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82324
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91778
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Max),A,11.38
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,7.25
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86133
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91644
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Min),A,36.38
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Max),A,21.25
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
182161,The Penns,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
182161,The Penns,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
182161,The Penns,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
182161,The Penns,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
182161,The Penns,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
182161,The Penns,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
182161,The Penns,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
182161,The Penns,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
182161,The Penns,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
182161,The Penns,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
182161,The Penns,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,41.38
182161,The Penns,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,69.5
182161,The Penns,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.38
182161,The Penns,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,53.12
182161,The Penns,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,63.75
182161,The Penns,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
182161,The Penns,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,76.5
182161,The Penns,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,112.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
182161,The Penns,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,69.62
182161,The Penns,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,93.88
182161,The Penns,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
182161,The Penns,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.06
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82904
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85794
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85376
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (Max),A,19.88
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (RMS),A,16.12
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.87
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.37
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.75
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79049
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82675
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8175
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Max),A,23.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.31
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80435
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9118
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95953
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Max),A,22.38
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.38
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84189
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96933
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9147
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Min),A,23.88
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Max),A,18.12
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
182161,The Penns,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
182161,The Penns,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
182161,The Penns,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
182161,The Penns,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
182161,The Penns,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
182161,The Penns,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
182161,The Penns,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
182161,The Penns,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
182161,The Penns,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
182161,The Penns,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
182161,The Penns,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,40.88
182161,The Penns,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,62.25
182161,The Penns,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.62
182161,The Penns,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,52.62
182161,The Penns,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,61.62
182161,The Penns,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,72.88
182161,The Penns,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,92.75
182161,The Penns,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
182161,The Penns,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,72.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,101.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
182161,The Penns,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.56
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.88
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83102
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84494
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87979
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (Min),A,12.25
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (Max),A,22.12
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.37
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.13
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82589
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89282
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84076
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Max),A,24.38
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.12
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82379
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94372
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96582
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Max),A,14.62
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.94
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87234
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96207
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86688
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Min),A,21.88
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Max),A,13.5
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
182161,The Penns,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
182161,The Penns,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
182161,The Penns,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
182161,The Penns,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
182161,The Penns,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
182161,The Penns,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
182161,The Penns,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
182161,The Penns,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
