Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
182161,The Penns,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
182161,The Penns,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,39.5
182161,The Penns,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,60.75
182161,The Penns,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.88
182161,The Penns,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,53.25
182161,The Penns,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,63.12
182161,The Penns,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
182161,The Penns,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,73.5
182161,The Penns,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,102.25
182161,The Penns,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
182161,The Penns,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,72.88
182161,The Penns,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,89.12
182161,The Penns,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
182161,The Penns,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.19
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.37
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83563
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84381
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89575
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (Max),A,23.62
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.56
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.56
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83001
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82971
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83499
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Max),A,26.38
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.75
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86856
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94565
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96072
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Max),A,15.12
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,7.88
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.75
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85522
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93668
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9046
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Min),A,22.88
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Max),A,14.75
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
182161,The Penns,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
182161,The Penns,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
182161,The Penns,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
182161,The Penns,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
182161,The Penns,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
182161,The Penns,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
182161,The Penns,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
182161,The Penns,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
182161,The Penns,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,37.25
182161,The Penns,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,55.88
182161,The Penns,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.62
182161,The Penns,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,53.25
182161,The Penns,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,65.25
182161,The Penns,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
182161,The Penns,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,68.12
182161,The Penns,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,95.5
182161,The Penns,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
182161,The Penns,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,76.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,92.88
182161,The Penns,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
182161,The Penns,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.13
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75964
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81573
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90304
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (Min),A,13.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (Max),A,25.75
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (RMS),A,18.38
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.12
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88574
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75845
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83041
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Min),A,8.62
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Max),A,24.5
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.25
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88281
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94342
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96539
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Max),A,13.12
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.62
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81884
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93402
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90307
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Min),A,22.88
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Max),A,15.12
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
182161,The Penns,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
182161,The Penns,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
182161,The Penns,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
182161,The Penns,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
182161,The Penns,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
182161,The Penns,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
182161,The Penns,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
182161,The Penns,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
182161,The Penns,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
182161,The Penns,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
182161,The Penns,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,36.75
182161,The Penns,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,51.38
182161,The Penns,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.38
182161,The Penns,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,52.38
182161,The Penns,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,71.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
182161,The Penns,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,68.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,86.75
182161,The Penns,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,77.12
182161,The Penns,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,96.5
182161,The Penns,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
182161,The Penns,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.87
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78195
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84414
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87533
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (Min),A,13.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (Max),A,21.12
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (RMS),A,15.75
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.5
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.94
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87277
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88772
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81369
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Max),A,32.62
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82885
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90744
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95663
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Max),A,19.25
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.12
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.63
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79043
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94525
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82235
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Min),A,18.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Max),A,13.25
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
182161,The Penns,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
182161,The Penns,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
182161,The Penns,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
182161,The Penns,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
182161,The Penns,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
182161,The Penns,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
182161,The Penns,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
182161,The Penns,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
182161,The Penns,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
182161,The Penns,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
182161,The Penns,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,40.62
182161,The Penns,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,55.75
182161,The Penns,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.62
182161,The Penns,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,51.5
182161,The Penns,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,63.12
182161,The Penns,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
182161,The Penns,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,71.75
182161,The Penns,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,95.5
182161,The Penns,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
182161,The Penns,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,71.5
182161,The Penns,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,84.38
182161,The Penns,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
182161,The Penns,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.19
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.62
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79101
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87012
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86563
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (Max),A,27.5
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (RMS),A,17.12
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.38
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.69
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80749
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89456
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7832
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Min),A,11.75
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Max),A,26.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.25
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.56
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71627
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90854
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90988
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Max),A,11.5
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.75
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84335
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92859
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87134
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Min),A,18.38
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Max),A,12.5
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
182161,The Penns,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
182161,The Penns,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
182161,The Penns,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
182161,The Penns,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
182161,The Penns,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
182161,The Penns,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
182161,The Penns,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
182161,The Penns,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
182161,The Penns,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
182161,The Penns,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,40.12
182161,The Penns,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,58.38
182161,The Penns,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.62
182161,The Penns,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,50.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,58.38
182161,The Penns,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,74.12
182161,The Penns,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,91.75
182161,The Penns,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
182161,The Penns,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,68.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,85.62
182161,The Penns,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
182161,The Penns,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.94
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.38
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86105
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86194
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91144
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (Min),A,12.25
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (Max),A,22.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.75
