Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.44
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.94
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81884
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91141
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80417
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Max),A,25.5
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.81
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7543
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92541
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92181
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Max),A,14.62
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.12
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.31
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87399
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93899
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9035
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Min),A,22.12
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Max),A,13.5
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
182161,The Penns,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
182161,The Penns,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
182161,The Penns,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
182161,The Penns,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
182161,The Penns,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
182161,The Penns,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
182161,The Penns,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
182161,The Penns,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
182161,The Penns,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
182161,The Penns,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
182161,The Penns,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,37.88
182161,The Penns,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,56.25
182161,The Penns,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
182161,The Penns,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,50.62
182161,The Penns,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,66.5
182161,The Penns,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
182161,The Penns,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,73.62
182161,The Penns,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,93.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
182161,The Penns,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,70.38
182161,The Penns,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,93.75
182161,The Penns,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
182161,The Penns,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.62
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.25
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83813
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85748
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92709
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (Max),A,23.12
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (RMS),A,17.12
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.13
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.32
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85187
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94293
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85974
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Max),A,28.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.62
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.13
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80661
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93445
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Max),A,22.88
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.38
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89853
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95401
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89425
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Min),A,22.38
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Max),A,12.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
182161,The Penns,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
182161,The Penns,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
182161,The Penns,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
182161,The Penns,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
182161,The Penns,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
182161,The Penns,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
182161,The Penns,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
182161,The Penns,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
182161,The Penns,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
182161,The Penns,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
182161,The Penns,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,40.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,61.75
182161,The Penns,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
182161,The Penns,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,55.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,70.88
182161,The Penns,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
182161,The Penns,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,75.88
182161,The Penns,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,106.88
182161,The Penns,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
182161,The Penns,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,81.62
182161,The Penns,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,99.88
182161,The Penns,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
182161,The Penns,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.25
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83621
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89984
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93097
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (Max),A,26.12
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (RMS),A,18.75
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8833
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92285
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86737
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Max),A,41.12
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.06
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78936
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93707
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91647
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Max),A,23.75
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85794
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94095
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93982
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Min),A,19.62
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Max),A,13.38
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
182161,The Penns,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
182161,The Penns,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
182161,The Penns,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
182161,The Penns,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
182161,The Penns,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
182161,The Penns,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
182161,The Penns,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
182161,The Penns,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
182161,The Penns,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
182161,The Penns,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
182161,The Penns,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,39.62
182161,The Penns,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,61.25
182161,The Penns,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.25
182161,The Penns,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,55.38
182161,The Penns,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,64.75
182161,The Penns,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
182161,The Penns,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,75.25
182161,The Penns,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,110.5
182161,The Penns,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
182161,The Penns,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,73.12
182161,The Penns,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,104.75
182161,The Penns,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.25
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84256
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89526
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87979
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (Max),A,25.88
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (RMS),A,19.38
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89654
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8912
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88257
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Max),A,29.25
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.56
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77603
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94858
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91699
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Max),A,15.5
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.62
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.88
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86328
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93109
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90066
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Min),A,18.88
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Max),A,13.25
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
182161,The Penns,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
182161,The Penns,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
182161,The Penns,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
182161,The Penns,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
182161,The Penns,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
182161,The Penns,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
182161,The Penns,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
182161,The Penns,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
182161,The Penns,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
182161,The Penns,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,42.38
182161,The Penns,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,56.75
182161,The Penns,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.62
182161,The Penns,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,53.38
182161,The Penns,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,63.88
182161,The Penns,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
182161,The Penns,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,75.75
182161,The Penns,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,94.12
182161,The Penns,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
182161,The Penns,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,69.62
182161,The Penns,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,94.38
182161,The Penns,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.87
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86481
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87442
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82956
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (Min),A,14.38
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (Max),A,28.62
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87512
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86697
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Max),A,32.62
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.75
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.75
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
