Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81839
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93854
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93564
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Max),A,15.75
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.25
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89627
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94623
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84631
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Min),A,17.88
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Max),A,12.25
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
182161,The Penns,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
182161,The Penns,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
182161,The Penns,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
182161,The Penns,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
182161,The Penns,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
182161,The Penns,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
182161,The Penns,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
182161,The Penns,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
182161,The Penns,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,44.88
182161,The Penns,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,58.5
182161,The Penns,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.38
182161,The Penns,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,54.62
182161,The Penns,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,65.38
182161,The Penns,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
182161,The Penns,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,79.75
182161,The Penns,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,97.38
182161,The Penns,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
182161,The Penns,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,69.75
182161,The Penns,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,91.38
182161,The Penns,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.56
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.25
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88553
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84164
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.858
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (Min),A,13.5
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (Max),A,21.88
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.25
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89526
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91696
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80877
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Max),A,31.5
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76422
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95276
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95291
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Max),A,13.88
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.75
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87341
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93988
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8501
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Min),A,18.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Max),A,12.38
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
182161,The Penns,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
182161,The Penns,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
182161,The Penns,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
182161,The Penns,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
182161,The Penns,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
182161,The Penns,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
182161,The Penns,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
182161,The Penns,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
182161,The Penns,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
182161,The Penns,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
182161,The Penns,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,42.12
182161,The Penns,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,56.75
182161,The Penns,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.75
182161,The Penns,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,55.12
182161,The Penns,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,67.12
182161,The Penns,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
182161,The Penns,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,76.5
182161,The Penns,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,96.62
182161,The Penns,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
182161,The Penns,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,74.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,86.25
182161,The Penns,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
182161,The Penns,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.19
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.69
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.31
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87765
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87411
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85037
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (Max),A,23.62
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (RMS),A,16.88
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.5
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90188
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88666
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82144
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Max),A,26.25
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.75
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.63
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73208
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94925
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94037
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Max),A,15.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.75
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88327
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91989
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87182
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Min),A,17.88
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Max),A,11.88
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
182161,The Penns,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
182161,The Penns,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
182161,The Penns,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
182161,The Penns,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
182161,The Penns,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
182161,The Penns,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
182161,The Penns,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
182161,The Penns,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
182161,The Penns,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
182161,The Penns,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
182161,The Penns,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,40.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,59.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.62
182161,The Penns,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,55.25
182161,The Penns,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,65.5
182161,The Penns,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
182161,The Penns,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,68.62
182161,The Penns,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,98.25
182161,The Penns,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,71.75
182161,The Penns,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,85.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
182161,The Penns,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.75
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82733
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87909
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85483
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (Min),A,14.75
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (Max),A,30.62
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.31
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.06
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9144
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82577
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82675
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Max),A,22.38
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.25
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.44
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7467
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70431
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94202
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Max),A,20.75
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86905
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92551
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88598
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Min),A,18.25
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Max),A,12.62
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
182161,The Penns,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
182161,The Penns,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
182161,The Penns,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
182161,The Penns,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
182161,The Penns,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
182161,The Penns,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
182161,The Penns,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
182161,The Penns,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
182161,The Penns,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
182161,The Penns,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
182161,The Penns,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,39.12
182161,The Penns,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,53.38
182161,The Penns,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.62
182161,The Penns,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,53.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,64.75
182161,The Penns,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
182161,The Penns,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,63.75
182161,The Penns,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,89.5
182161,The Penns,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,71.5
182161,The Penns,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,91.5
182161,The Penns,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
182161,The Penns,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.56
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.88
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.38
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86893
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85141
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86304
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (Min),A,13.25
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (Max),A,25.12
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.12
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9147
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80465
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80386
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Max),A,22.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.56
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77578
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73669
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89422
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Max),A,16.25
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.25
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89032
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93933
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92514
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Min),A,21.25
