Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Max),A,13.5
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
182161,The Penns,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
182161,The Penns,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
182161,The Penns,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
182161,The Penns,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
182161,The Penns,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
182161,The Penns,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
182161,The Penns,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
182161,The Penns,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
182161,The Penns,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
182161,The Penns,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
182161,The Penns,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,37.38
182161,The Penns,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,49.38
182161,The Penns,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.12
182161,The Penns,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,57.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,71.88
182161,The Penns,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
182161,The Penns,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,60.38
182161,The Penns,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,88.5
182161,The Penns,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,70.12
182161,The Penns,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,87.5
182161,The Penns,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
182161,The Penns,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.25
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86319
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87997
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85959
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (Max),A,24.88
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (RMS),A,17.75
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.13
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.19
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89923
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79162
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82495
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Max),A,25.38
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.06
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73968
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77682
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88855
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Max),A,13.62
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.75
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89566
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95129
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94125
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Min),A,20.75
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Max),A,15.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
182161,The Penns,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
182161,The Penns,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
182161,The Penns,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
182161,The Penns,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
182161,The Penns,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
182161,The Penns,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
182161,The Penns,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
182161,The Penns,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
182161,The Penns,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
182161,The Penns,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,39.62
182161,The Penns,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,51.88
182161,The Penns,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.38
182161,The Penns,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,57.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,69.62
182161,The Penns,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,62.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,95.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
182161,The Penns,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,74.38
182161,The Penns,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,89.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.44
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83966
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8938
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8248
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (Max),A,31.75
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (RMS),A,19.38
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88138
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88238
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.823
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Max),A,22.12
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.94
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77295
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83062
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90924
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Max),A,17.25
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.88
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90478
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95859
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90283
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Min),A,18.12
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Max),A,13.62
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
182161,The Penns,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
182161,The Penns,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
182161,The Penns,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
182161,The Penns,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
182161,The Penns,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
182161,The Penns,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
182161,The Penns,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
182161,The Penns,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
182161,The Penns,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
182161,The Penns,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
182161,The Penns,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,38.88
182161,The Penns,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,58.5
182161,The Penns,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
182161,The Penns,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,58.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,77.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
182161,The Penns,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,65.38
182161,The Penns,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,108.5
182161,The Penns,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
182161,The Penns,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,70.25
182161,The Penns,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,88.12
182161,The Penns,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
182161,The Penns,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.19
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.81
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.81
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87085
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88504
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81741
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (Min),A,14.62
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (Max),A,29.38
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.19
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.5
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.5
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8533
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87155
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82107
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Max),A,25.5
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.06
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82626
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79471
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9371
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Max),A,18.88
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.88
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86938
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9465
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89023
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Min),A,18.62
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Max),A,12.62
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
182161,The Penns,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
182161,The Penns,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
182161,The Penns,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
182161,The Penns,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
182161,The Penns,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
182161,The Penns,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
182161,The Penns,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
182161,The Penns,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
182161,The Penns,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
182161,The Penns,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
182161,The Penns,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,39.25
182161,The Penns,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,52.75
182161,The Penns,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.88
182161,The Penns,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,59.88
182161,The Penns,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,71.62
182161,The Penns,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
182161,The Penns,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,67.38
182161,The Penns,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,91.5
182161,The Penns,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
182161,The Penns,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,70.62
182161,The Penns,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,87.12
182161,The Penns,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
182161,The Penns,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.19
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.62
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.12
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84402
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90164
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8613
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (Min),A,14.62
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (Max),A,29.12
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (RMS),A,19.38
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88205
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91974
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84619
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Max),A,31.75
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.12
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.75
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83316
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76233
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94647
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Max),A,13.88
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.88
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.31
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84823
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9472
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89819
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Min),A,18.62
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Max),A,13.5
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
182161,The Penns,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
182161,The Penns,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
182161,The Penns,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
182161,The Penns,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
182161,The Penns,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
182161,The Penns,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
182161,The Penns,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
182161,The Penns,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
182161,The Penns,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
182161,The Penns,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
182161,The Penns,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,42.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,61.62
182161,The Penns,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.88
182161,The Penns,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,57.75
182161,The Penns,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,67.5
182161,The Penns,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
182161,The Penns,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,74.5
182161,The Penns,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,106.5
182161,The Penns,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,76.75
182161,The Penns,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,91.88
182161,The Penns,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
182161,The Penns,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.06
