Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86227
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9042
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89718
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (Max),A,24.25
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (RMS),A,17.62
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89163
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9046
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85235
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Max),A,32.5
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.25
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.75
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.69
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77111
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79593
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94372
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Max),A,12.38
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.88
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89239
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95911
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87668
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Min),A,21.88
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Max),A,13.62
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
182161,The Penns,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
182161,The Penns,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
182161,The Penns,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
182161,The Penns,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
182161,The Penns,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
182161,The Penns,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
182161,The Penns,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
182161,The Penns,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
182161,The Penns,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
182161,The Penns,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
182161,The Penns,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,42.25
182161,The Penns,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,64.38
182161,The Penns,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.88
182161,The Penns,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,59.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,72.12
182161,The Penns,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
182161,The Penns,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,75.62
182161,The Penns,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,106.88
182161,The Penns,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
182161,The Penns,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,74.38
182161,The Penns,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,99.12
182161,The Penns,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
182161,The Penns,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.62
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82226
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87875
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91748
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (Min),A,14.88
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (Max),A,31.38
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.88
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89349
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81949
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83917
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Max),A,20.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.88
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.19
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.94
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77069
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84942
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95041
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Max),A,18.38
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88101
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95047
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86246
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Min),A,19.38
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Max),A,13.12
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
182161,The Penns,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
182161,The Penns,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
182161,The Penns,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
182161,The Penns,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
182161,The Penns,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
182161,The Penns,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
182161,The Penns,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
182161,The Penns,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
182161,The Penns,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
182161,The Penns,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,42.12
182161,The Penns,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,57.12
182161,The Penns,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.38
182161,The Penns,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,60.62
182161,The Penns,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,72.75
182161,The Penns,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
182161,The Penns,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,65.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,95.25
182161,The Penns,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
182161,The Penns,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,79.25
182161,The Penns,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,102.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
182161,The Penns,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.31
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.31
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83966
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9003
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89795
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (Min),A,15.12
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (Max),A,25.5
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.63
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84787
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8367
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87588
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Max),A,22.38
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.75
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78738
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81042
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94757
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Max),A,14.88
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.25
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89068
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9418
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88711
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Min),A,20.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Max),A,13.25
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
182161,The Penns,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
182161,The Penns,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
182161,The Penns,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
182161,The Penns,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
182161,The Penns,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
182161,The Penns,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
182161,The Penns,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
182161,The Penns,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
182161,The Penns,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
182161,The Penns,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
182161,The Penns,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,43.62
182161,The Penns,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,52.62
182161,The Penns,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,60.12
182161,The Penns,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,74.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,64.62
182161,The Penns,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,91.75
182161,The Penns,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
182161,The Penns,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,75.62
182161,The Penns,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,92.62
182161,The Penns,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
182161,The Penns,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.38
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85809
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91891
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89154
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (Min),A,15.88
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (Max),A,37.12
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (RMS),A,21.75
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.94
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84686
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87189
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86477
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Max),A,21.88
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.81
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.25
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79898
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75711
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95438
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Max),A,16.38
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.88
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88574
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94922
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81933
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Min),A,15.5
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Max),A,12.5
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
182161,The Penns,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
182161,The Penns,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
182161,The Penns,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
182161,The Penns,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
182161,The Penns,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
182161,The Penns,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
182161,The Penns,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
182161,The Penns,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
182161,The Penns,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
182161,The Penns,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,41.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,65.38
182161,The Penns,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.12
182161,The Penns,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,60.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,79.12
182161,The Penns,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
182161,The Penns,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,70.75
182161,The Penns,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,111.25
182161,The Penns,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
182161,The Penns,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,77.38
182161,The Penns,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,88.62
182161,The Penns,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
182161,The Penns,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.13
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8396
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90118
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89126
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (Min),A,16.5
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (Max),A,39.12
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (RMS),A,21.75
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.56
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.12
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79913
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82867
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85061
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
