Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Max),A,19.25
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.75
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.5
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.81
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81244
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75839
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94839
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Max),A,21.88
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.38
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.06
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90716
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95581
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89285
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Min),A,20.62
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Max),A,14.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
182161,The Penns,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
182161,The Penns,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
182161,The Penns,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
182161,The Penns,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
182161,The Penns,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
182161,The Penns,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
182161,The Penns,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
182161,The Penns,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
182161,The Penns,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
182161,The Penns,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
182161,The Penns,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,42.12
182161,The Penns,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,60.88
182161,The Penns,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.38
182161,The Penns,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,58.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,77.5
182161,The Penns,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
182161,The Penns,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,66.12
182161,The Penns,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,102.62
182161,The Penns,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
182161,The Penns,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,80.75
182161,The Penns,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,103.38
182161,The Penns,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
182161,The Penns,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91574
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90076
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9126
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (Min),A,15.12
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (Max),A,29.62
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.69
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85245
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88385
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92291
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Max),A,26.88
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.38
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.44
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86288
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86828
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93399
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Max),A,18.25
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.62
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86621
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95059
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93341
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Min),A,19.5
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Max),A,15.25
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
182161,The Penns,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
182161,The Penns,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
182161,The Penns,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
182161,The Penns,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
182161,The Penns,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
182161,The Penns,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
182161,The Penns,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
182161,The Penns,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
182161,The Penns,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
182161,The Penns,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
182161,The Penns,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,45.25
182161,The Penns,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,63.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.12
182161,The Penns,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,64.25
182161,The Penns,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,78.88
182161,The Penns,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
182161,The Penns,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,70.12
182161,The Penns,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,113.38
182161,The Penns,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
182161,The Penns,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,89.25
182161,The Penns,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,110.38
182161,The Penns,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
182161,The Penns,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.06
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89044
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87884
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89667
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (Max),A,24.38
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (RMS),A,18.62
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91034
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.849
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87045
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Max),A,17.88
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.25
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86786
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8717
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93713
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Max),A,19.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.88
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88708
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93881
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91662
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Min),A,20.38
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Max),A,14.62
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
182161,The Penns,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
182161,The Penns,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
182161,The Penns,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
182161,The Penns,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
182161,The Penns,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
182161,The Penns,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
182161,The Penns,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
182161,The Penns,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
182161,The Penns,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
182161,The Penns,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,45.38
182161,The Penns,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,53.5
182161,The Penns,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.25
182161,The Penns,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,68.25
182161,The Penns,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,82.88
182161,The Penns,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
182161,The Penns,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,72.25
182161,The Penns,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,102.88
182161,The Penns,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
182161,The Penns,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,83.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,105.5
182161,The Penns,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
182161,The Penns,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90488
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90164
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89087
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (Min),A,15.38
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (Max),A,26.75
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (RMS),A,19.12
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.44
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.13
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91922
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86267
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81329
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Min),A,11.75
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Max),A,23.62
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8193
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83526
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93216
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Max),A,18.75
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.12
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94815
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94913
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92535
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Min),A,23.62
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Max),A,17.25
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
182161,The Penns,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
182161,The Penns,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
182161,The Penns,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
182161,The Penns,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
182161,The Penns,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
182161,The Penns,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
182161,The Penns,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
182161,The Penns,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
182161,The Penns,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
182161,The Penns,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
182161,The Penns,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,44.5
182161,The Penns,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,53.25
182161,The Penns,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,76.88
182161,The Penns,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,91.88
182161,The Penns,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
182161,The Penns,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,70.12
182161,The Penns,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,98.25
182161,The Penns,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
182161,The Penns,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,80.88
182161,The Penns,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,104.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
182161,The Penns,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89813
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92242
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89453
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (Min),A,15.5
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (Max),A,32.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (RMS),A,20.75
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.94
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93088
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92755
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83902
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Max),A,47.25
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,21.62
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.56
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.19
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79464
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92126
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92688
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Max),A,22.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.88
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
