Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95679
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94543
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9483
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Min),A,24.25
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Max),A,19.12
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
182161,The Penns,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
182161,The Penns,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
182161,The Penns,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
182161,The Penns,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
182161,The Penns,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
182161,The Penns,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
182161,The Penns,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
182161,The Penns,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
182161,The Penns,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
182161,The Penns,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,44.12
182161,The Penns,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,78.5
182161,The Penns,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.75
182161,The Penns,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,80.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,94.25
182161,The Penns,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
182161,The Penns,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,73.62
182161,The Penns,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,143.88
182161,The Penns,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
182161,The Penns,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,85.25
182161,The Penns,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,104.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
182161,The Penns,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90494
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91904
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90231
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (Max),A,37.5
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.62
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96274
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95856
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8627
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Min),A,17.25
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Max),A,38.62
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,23.12
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.5
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81549
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86349
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92493
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Max),A,15.38
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94531
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94394
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93542
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Min),A,25.62
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Max),A,18.88
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
182161,The Penns,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
182161,The Penns,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
182161,The Penns,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
182161,The Penns,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
182161,The Penns,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
182161,The Penns,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
182161,The Penns,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
182161,The Penns,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
182161,The Penns,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
182161,The Penns,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,45.38
182161,The Penns,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,76.25
182161,The Penns,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.38
182161,The Penns,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,79.88
182161,The Penns,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,99.12
182161,The Penns,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
182161,The Penns,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,84.25
182161,The Penns,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,135.5
182161,The Penns,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
182161,The Penns,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,86.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,110.88
182161,The Penns,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
182161,The Penns,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89374
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92395
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90552
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (Min),A,17.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (Max),A,33.62
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (RMS),A,21.88
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97028
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96594
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86133
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Min),A,15.75
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Max),A,41.62
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,26.62
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.94
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.06
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8182
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92905
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94528
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Max),A,16.12
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95175
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96542
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91138
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Min),A,21.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Max),A,15.75
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
182161,The Penns,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
182161,The Penns,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
182161,The Penns,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
182161,The Penns,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
182161,The Penns,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
182161,The Penns,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
182161,The Penns,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
182161,The Penns,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
182161,The Penns,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
182161,The Penns,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
182161,The Penns,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,47.88
182161,The Penns,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,79.88
182161,The Penns,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.88
182161,The Penns,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,88.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,106.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
182161,The Penns,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,94.12
182161,The Penns,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,146.5
182161,The Penns,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
182161,The Penns,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,90.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,109.88
182161,The Penns,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
182161,The Penns,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91666
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91727
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90152
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (Min),A,17.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (Max),A,31.75
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (RMS),A,21.88
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9335
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91626
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Min),A,23.62
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Max),A,89.25
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,64.62
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,109.12
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.75
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.75
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77554
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95132
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95215
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Max),A,18.75
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.38
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9487
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9689
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83972
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Min),A,23.25
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Max),A,17.38
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
182161,The Penns,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
182161,The Penns,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
182161,The Penns,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
182161,The Penns,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
182161,The Penns,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
182161,The Penns,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
182161,The Penns,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
182161,The Penns,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
182161,The Penns,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
182161,The Penns,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
182161,The Penns,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,56.88
182161,The Penns,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,119.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,78.62
182161,The Penns,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,107.75
182161,The Penns,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
182161,The Penns,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,120.88
182161,The Penns,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,188.88
182161,The Penns,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
182161,The Penns,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,90.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,112.62
182161,The Penns,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
182161,The Penns,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96054
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92041
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89523
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (Min),A,17.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (Max),A,26.62
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (RMS),A,19.75
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93277
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95599
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93417
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Min),A,15.25
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Max),A,79.88
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,30.75
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,95.25
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.25
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.44
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80197
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6961
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94513
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Max),A,17.88
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.88
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94595
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96631
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90008
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Min),A,31.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Max),A,19.88
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
182161,The Penns,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
182161,The Penns,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
182161,The Penns,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
182161,The Penns,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
182161,The Penns,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
182161,The Penns,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
182161,The Penns,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
182161,The Penns,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
182161,The Penns,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
182161,The Penns,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182161,The Penns,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
