Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,52.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,99.5
182161,The Penns,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,85.88
182161,The Penns,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,119.88
182161,The Penns,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
182161,The Penns,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,98.12
182161,The Penns,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,174.38
182161,The Penns,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
182161,The Penns,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,91.25
182161,The Penns,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,115.38
182161,The Penns,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
182161,The Penns,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.62
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93533
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92303
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8956
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (Min),A,18.75
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (Max),A,30.12
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.75
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91455
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95816
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91489
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Min),A,17.62
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Max),A,43.12
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,26.25
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.06
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.75
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80706
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66696
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94022
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Max),A,24.38
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.62
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90362
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95001
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92877
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Min),A,26.75
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Max),A,17.88
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
182161,The Penns,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
182161,The Penns,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
182161,The Penns,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182161,The Penns,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182161,The Penns,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
182161,The Penns,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
182161,The Penns,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
182161,The Penns,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
182161,The Penns,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
182161,The Penns,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
182161,The Penns,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,53.88
182161,The Penns,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,76.12
182161,The Penns,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.62
182161,The Penns,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,72.38
182161,The Penns,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,116.88
182161,The Penns,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
182161,The Penns,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,94.38
182161,The Penns,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,132.38
182161,The Penns,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
182161,The Penns,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,99.12
182161,The Penns,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,121.12
182161,The Penns,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.12
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91492
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93283
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90323
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (Min),A,18.88
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (Max),A,41.75
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (RMS),A,25.38
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92346
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96179
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92084
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Min),A,18.12
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Max),A,44.62
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,26.12
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.93
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.56
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78177
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69686
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92862
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Min),A,8.25
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Max),A,17.5
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8793
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9473
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9303
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Min),A,22.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Max),A,17.38
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
182161,The Penns,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
182161,The Penns,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
182161,The Penns,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
182161,The Penns,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
182161,The Penns,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
182161,The Penns,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
182161,The Penns,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
182161,The Penns,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
182161,The Penns,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
182161,The Penns,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
182161,The Penns,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,54.75
182161,The Penns,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,81.75
182161,The Penns,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.12
182161,The Penns,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,71.25
182161,The Penns,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,103.25
182161,The Penns,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
182161,The Penns,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,100.38
182161,The Penns,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,135.25
182161,The Penns,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,97.12
182161,The Penns,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,124.5
182161,The Penns,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
182161,The Penns,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91293
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9603
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90842
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (Min),A,20.88
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (Max),A,47.5
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (RMS),A,29.12
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93167
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94327
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92581
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Max),A,36.5
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,21.75
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.37
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78119
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76397
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92621
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Max),A,22.38
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.75
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85168
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9339
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Min),A,25.5
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Max),A,18.88
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
182161,The Penns,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
182161,The Penns,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
182161,The Penns,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
182161,The Penns,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
182161,The Penns,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
182161,The Penns,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
182161,The Penns,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
182161,The Penns,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
182161,The Penns,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
182161,The Penns,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
182161,The Penns,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,57.88
182161,The Penns,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,90.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.38
182161,The Penns,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,75.75
182161,The Penns,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,100.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,104.12
182161,The Penns,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,150.12
182161,The Penns,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
182161,The Penns,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,98.38
182161,The Penns,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,121.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
182161,The Penns,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89093
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92987
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94894
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (Min),A,23.5
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (Max),A,52.25
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.44
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95367
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88995
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8714
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Min),A,13.38
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Max),A,25.12
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87271
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84537
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85406
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Max),A,38.38
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.62
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89844
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95465
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91141
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,27.25
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,18.12
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
182161,The Penns,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
182161,The Penns,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
182161,The Penns,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
182161,The Penns,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
182161,The Penns,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
182161,The Penns,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
182161,The Penns,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
182161,The Penns,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
182161,The Penns,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
182161,The Penns,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,51.75
182161,The Penns,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,81.12
182161,The Penns,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.62
182161,The Penns,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,74.88
182161,The Penns,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,95.62
182161,The Penns,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
182161,The Penns,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,81.5
182161,The Penns,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,137.75
182161,The Penns,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
182161,The Penns,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,93.5
182161,The Penns,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,118.12
182161,The Penns,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.81
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8764
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93613
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91055
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (Min),A,20.75
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (Max),A,42.12
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (RMS),A,28.75
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
