Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9487
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.888
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88397
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Max),A,28.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.88
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.75
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86056
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76849
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90454
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,12.75
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.25
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91452
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96265
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93591
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,24.75
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,18.12
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
182161,The Penns,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
182161,The Penns,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
182161,The Penns,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
182161,The Penns,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
182161,The Penns,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
182161,The Penns,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
182161,The Penns,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
182161,The Penns,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
182161,The Penns,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
182161,The Penns,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
182161,The Penns,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,52.62
182161,The Penns,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,67.62
182161,The Penns,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
182161,The Penns,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,73.38
182161,The Penns,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,94.12
182161,The Penns,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
182161,The Penns,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,75.88
182161,The Penns,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,115.38
182161,The Penns,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
182161,The Penns,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,91.38
182161,The Penns,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,113.38
182161,The Penns,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
182161,The Penns,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86548
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93292
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90277
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (Min),A,21.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (Max),A,35.38
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.19
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.5
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90707
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86188
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.866
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Min),A,12.25
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Max),A,23.12
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.38
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85333
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77536
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87622
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,13.12
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,6.88
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88763
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95328
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92181
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,23.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,18.62
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
182161,The Penns,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
182161,The Penns,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
182161,The Penns,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
182161,The Penns,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
182161,The Penns,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
182161,The Penns,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
182161,The Penns,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
182161,The Penns,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
182161,The Penns,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
182161,The Penns,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
182161,The Penns,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,55.62
182161,The Penns,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,69.25
182161,The Penns,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.75
182161,The Penns,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,70.75
182161,The Penns,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,84.5
182161,The Penns,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
182161,The Penns,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,75.38
182161,The Penns,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,111.88
182161,The Penns,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
182161,The Penns,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,92.75
182161,The Penns,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,113.25
182161,The Penns,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
182161,The Penns,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.19
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8652
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95145
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93234
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (Min),A,23.88
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (Max),A,41.12
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (RMS),A,31.25
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.69
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.56
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90784
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86279
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87118
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Max),A,27.12
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,14.38
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.31
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.75
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86935
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80316
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86471
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,11.62
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,6.38
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89248
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95126
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87887
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,21.38
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,18.12
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
182161,The Penns,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
182161,The Penns,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
182161,The Penns,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
182161,The Penns,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
182161,The Penns,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
182161,The Penns,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
182161,The Penns,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
182161,The Penns,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,56.88
182161,The Penns,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,68.88
182161,The Penns,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,71.75
182161,The Penns,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,83.62
182161,The Penns,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,80.25
182161,The Penns,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,107.12
182161,The Penns,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
182161,The Penns,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,93.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,109.12
182161,The Penns,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
182161,The Penns,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9032
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9462
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92374
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (Min),A,23.25
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (Max),A,40.25
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (RMS),A,30.12
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91849
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93933
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85888
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Min),A,16.62
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Max),A,28.12
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,21.38
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.44
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.94
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87121
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76126
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88321
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,16.62
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94458
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95938
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91778
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,24.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,18.75
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
182161,The Penns,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
182161,The Penns,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
182161,The Penns,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
182161,The Penns,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
182161,The Penns,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
182161,The Penns,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
182161,The Penns,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
182161,The Penns,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
182161,The Penns,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
182161,The Penns,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
182161,The Penns,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,57.62
182161,The Penns,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,72.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.38
182161,The Penns,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,75.38
182161,The Penns,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,122.12
182161,The Penns,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
182161,The Penns,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,93.88
182161,The Penns,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,131.12
182161,The Penns,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
182161,The Penns,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,94.75
182161,The Penns,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,120.12
182161,The Penns,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
182161,The Penns,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89062
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9606
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92667
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (Min),A,24.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (Max),A,47.88
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (RMS),A,34.38
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.94
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93512
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9205
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8479
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Min),A,16.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Max),A,29.75
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,20.75
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.94
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.06
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88788
