Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80008
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89096
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,13.25
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.25
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9277
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95804
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9284
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,43.25
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,22.62
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
182161,The Penns,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
182161,The Penns,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
182161,The Penns,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
182161,The Penns,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
182161,The Penns,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
182161,The Penns,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
182161,The Penns,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
182161,The Penns,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
182161,The Penns,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
182161,The Penns,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
182161,The Penns,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,58.5
182161,The Penns,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,92.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.75
182161,The Penns,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,80.75
182161,The Penns,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,115.25
182161,The Penns,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
182161,The Penns,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,90.62
182161,The Penns,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,134.88
182161,The Penns,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
182161,The Penns,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,98.62
182161,The Penns,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,146.38
182161,The Penns,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
182161,The Penns,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89163
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95956
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9501
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (Min),A,32.38
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (Max),A,56.38
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (RMS),A,43.38
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.62
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97263
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93539
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89645
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Min),A,15.88
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Max),A,33.25
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.12
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87076
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8334
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8967
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,12.38
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90906
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.948
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95605
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,30.12
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,23.62
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
182161,The Penns,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
182161,The Penns,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
182161,The Penns,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
182161,The Penns,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
182161,The Penns,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
182161,The Penns,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
182161,The Penns,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
182161,The Penns,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
182161,The Penns,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
182161,The Penns,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
182161,The Penns,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,65.88
182161,The Penns,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,87.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.12
182161,The Penns,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,94.88
182161,The Penns,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,113.62
182161,The Penns,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
182161,The Penns,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,97.62
182161,The Penns,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,133.38
182161,The Penns,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
182161,The Penns,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,121.12
182161,The Penns,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,152.62
182161,The Penns,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
182161,The Penns,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9371
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94656
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94449
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (Min),A,25.88
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (Max),A,47.5
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98187
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95111
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93799
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Max),A,44.38
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,26.12
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.69
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87979
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85727
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90567
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,23.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,7.88
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90457
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97046
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95386
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,34.75
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,25.5
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
182161,The Penns,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
182161,The Penns,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
182161,The Penns,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
182161,The Penns,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
182161,The Penns,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
182161,The Penns,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
182161,The Penns,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
182161,The Penns,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
182161,The Penns,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
182161,The Penns,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
182161,The Penns,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,65.75
182161,The Penns,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,83.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.62
182161,The Penns,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,98.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,129.12
182161,The Penns,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
182161,The Penns,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,104.5
182161,The Penns,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,159.5
182161,The Penns,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
182161,The Penns,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,120.12
182161,The Penns,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,164.25
182161,The Penns,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93286
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94192
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95785
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (Min),A,32.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (Max),A,59.12
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (RMS),A,43.5
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.75
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98593
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96445
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91571
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Min),A,27.62
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Max),A,44.75
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,35.38
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87478
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89023
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90481
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,16.5
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,7.75
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92383
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94751
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,36.75
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
182161,The Penns,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
182161,The Penns,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
182161,The Penns,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
182161,The Penns,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
182161,The Penns,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
182161,The Penns,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
182161,The Penns,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
182161,The Penns,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
182161,The Penns,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
182161,The Penns,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
182161,The Penns,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,67.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,87.25
182161,The Penns,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
182161,The Penns,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,112.38
182161,The Penns,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,137.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
182161,The Penns,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,120.5
182161,The Penns,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,171.88
182161,The Penns,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
182161,The Penns,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,121.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,187.25
182161,The Penns,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
182161,The Penns,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96146
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93866
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96823
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (Min),A,32.12
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (Max),A,62.62
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (RMS),A,47.88
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.12
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.38
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,99.25
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.75
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97656
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94775
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93469
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Max),A,40.25
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,26.38
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87524
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92523
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93524
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,19.5
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95975
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,69.88
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,37.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
