Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
182161,The Penns,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
182161,The Penns,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
182161,The Penns,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
182161,The Penns,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
182161,The Penns,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
182161,The Penns,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
182161,The Penns,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
182161,The Penns,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
182161,The Penns,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
182161,The Penns,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
182161,The Penns,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,69.5
182161,The Penns,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,107.25
182161,The Penns,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,119.88
182161,The Penns,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,184.62
182161,The Penns,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
182161,The Penns,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,127.88
182161,The Penns,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,175.62
182161,The Penns,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
182161,The Penns,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,158.62
182161,The Penns,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,227.12
182161,The Penns,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.62
182161,The Penns,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93634
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94903
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95514
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (Min),A,29.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (Max),A,66.12
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (RMS),A,45.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,94.62
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.75
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95807
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90137
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Min),A,22.5
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Max),A,45.62
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87591
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9762
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93704
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,33.38
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.25
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97003
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96286
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,35.75
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,24.38
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
182161,The Penns,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
182161,The Penns,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
182161,The Penns,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
182161,The Penns,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
182161,The Penns,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
182161,The Penns,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
182161,The Penns,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
182161,The Penns,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
182161,The Penns,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
182161,The Penns,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
182161,The Penns,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,74.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,119.25
182161,The Penns,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.25
182161,The Penns,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,132.5
182161,The Penns,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,175.5
182161,The Penns,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,132.12
182161,The Penns,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,211.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.88
182161,The Penns,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,129.75
182161,The Penns,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,201.5
182161,The Penns,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
182161,The Penns,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95306
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94858
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96487
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (Min),A,30.25
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (Max),A,88.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (RMS),A,52.75
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.25
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,124.38
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.62
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.06
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96283
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94253
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90729
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Min),A,22.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Max),A,45.25
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,29.38
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86413
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93814
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,36.12
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,17.75
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95267
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94788
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,36.5
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,27.88
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
182161,The Penns,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
182161,The Penns,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
182161,The Penns,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
182161,The Penns,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
182161,The Penns,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
182161,The Penns,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
182161,The Penns,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
182161,The Penns,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
182161,The Penns,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
182161,The Penns,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,80.38
182161,The Penns,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,118.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.62
182161,The Penns,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,115.75
182161,The Penns,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,152.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
182161,The Penns,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,127.88
182161,The Penns,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,209.12
182161,The Penns,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
182161,The Penns,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,129.88
182161,The Penns,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,208.88
182161,The Penns,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
182161,The Penns,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95981
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94086
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9574
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (Min),A,33.12
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (Max),A,76.75
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (RMS),A,46.88
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.12
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,114.75
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.75
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97201
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94705
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91357
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Min),A,24.5
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Max),A,37.12
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90304
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97452
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92599
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,23.62
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.25
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9556
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95755
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,32.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,25.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
182161,The Penns,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
182161,The Penns,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
182161,The Penns,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
182161,The Penns,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
182161,The Penns,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
182161,The Penns,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
182161,The Penns,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
182161,The Penns,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
182161,The Penns,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
182161,The Penns,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
182161,The Penns,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,78.12
182161,The Penns,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,102.38
182161,The Penns,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.75
182161,The Penns,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,124.12
182161,The Penns,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,161.12
182161,The Penns,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
182161,The Penns,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,127.38
182161,The Penns,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,172.12
182161,The Penns,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,143.12
182161,The Penns,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,199.75
182161,The Penns,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
182161,The Penns,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95532
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94644
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97174
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (Min),A,42.75
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (Max),A,84.38
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (RMS),A,59.38
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,81.5
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,118.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.88
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94852
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96625
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95492
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Min),A,24.5
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Max),A,50.62
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,35.12
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88452
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96326
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92804
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,25.25
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9603
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95096
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,37.25
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,24.62
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
182161,The Penns,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
182161,The Penns,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
182161,The Penns,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
182161,The Penns,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
182161,The Penns,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
182161,The Penns,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
182161,The Penns,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
182161,The Penns,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
182161,The Penns,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
182161,The Penns,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,86.5
182161,The Penns,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,116.5
182161,The Penns,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.88
182161,The Penns,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,117.12
182161,The Penns,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,151.62
182161,The Penns,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
182161,The Penns,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,149.12
182161,The Penns,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,186.12
182161,The Penns,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
182161,The Penns,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,157.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,217.62
182161,The Penns,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
182161,The Penns,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
