Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94385
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94977
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96576
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (Min),A,35.38
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (Max),A,64.12
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (RMS),A,46.12
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95029
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96909
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.948
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Min),A,27.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Max),A,51.5
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,39.88
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88351
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9675
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92938
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,24.75
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.75
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9599
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95874
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,33.12
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,24.75
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
182161,The Penns,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
182161,The Penns,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
182161,The Penns,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
182161,The Penns,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
182161,The Penns,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
182161,The Penns,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
182161,The Penns,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
182161,The Penns,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
182161,The Penns,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
182161,The Penns,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
182161,The Penns,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,84.25
182161,The Penns,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,108.62
182161,The Penns,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.88
182161,The Penns,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,123.75
182161,The Penns,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,146.25
182161,The Penns,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
182161,The Penns,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,149.88
182161,The Penns,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,201.25
182161,The Penns,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
182161,The Penns,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,159.12
182161,The Penns,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,194.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
182161,The Penns,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94772
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9444
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97626
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (Min),A,41.12
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (Max),A,72.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (RMS),A,54.88
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,75.38
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,104.12
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96994
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95785
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95233
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Min),A,23.25
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Max),A,41.75
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.62
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89383
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93347
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90439
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,18.62
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,11.25
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95404
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97464
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97034
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,35.75
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,25.88
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
182161,The Penns,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
182161,The Penns,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
182161,The Penns,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
182161,The Penns,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
182161,The Penns,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
182161,The Penns,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
182161,The Penns,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
182161,The Penns,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
182161,The Penns,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
182161,The Penns,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
182161,The Penns,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,84.5
182161,The Penns,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,109.88
182161,The Penns,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.38
182161,The Penns,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,114.5
182161,The Penns,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,186.38
182161,The Penns,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
182161,The Penns,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,134.38
182161,The Penns,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,178.12
182161,The Penns,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
182161,The Penns,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,170.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,212.38
182161,The Penns,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
182161,The Penns,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9559
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.949
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97494
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (Min),A,41.75
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (Max),A,77.5
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (RMS),A,56.38
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.62
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,109.62
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.12
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95624
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97565
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95236
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Min),A,24.25
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Max),A,77.38
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,46.62
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,97.38
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95273
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95245
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89697
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,24.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94253
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96051
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,39.62
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,28.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
182161,The Penns,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
182161,The Penns,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
182161,The Penns,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
182161,The Penns,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
182161,The Penns,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
182161,The Penns,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
182161,The Penns,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
182161,The Penns,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
182161,The Penns,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
182161,The Penns,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,82.75
182161,The Penns,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,123.62
182161,The Penns,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.12
182161,The Penns,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,122.88
182161,The Penns,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,191.38
182161,The Penns,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
182161,The Penns,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,149.75
182161,The Penns,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,220.12
182161,The Penns,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.38
182161,The Penns,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,171.25
182161,The Penns,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,210.5
182161,The Penns,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
182161,The Penns,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95737
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96292
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98077
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (Min),A,46.75
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (Max),A,93.75
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (RMS),A,65.25
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,84.62
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,130.62
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96713
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9679
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Min),A,34.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Max),A,60.75
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,46.62
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.62
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.12
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.952
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95401
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8876
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,26.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93213
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96921
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,71.38
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,39.62
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
182161,The Penns,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
182161,The Penns,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
182161,The Penns,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
182161,The Penns,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
182161,The Penns,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
182161,The Penns,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
182161,The Penns,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
182161,The Penns,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
182161,The Penns,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
182161,The Penns,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,95.62
182161,The Penns,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,157.75
182161,The Penns,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,121.75
182161,The Penns,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,131.5
182161,The Penns,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,172.38
182161,The Penns,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
182161,The Penns,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,168.5
182161,The Penns,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,218.12
182161,The Penns,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
182161,The Penns,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,182.5
182161,The Penns,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,283.38
182161,The Penns,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.88
182161,The Penns,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95843
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97031
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (Min),A,40.25
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (Max),A,80.5
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (RMS),A,59.62
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,84.5
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,125.88
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.88
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95041
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98245
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97259
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Min),A,35.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Max),A,68.62
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,49.38
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
