Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,67.38
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,99.88
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88193
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94257
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92258
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,22.75
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95135
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,57.12
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,38.5
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
182161,The Penns,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
182161,The Penns,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
182161,The Penns,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
182161,The Penns,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
182161,The Penns,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
182161,The Penns,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
182161,The Penns,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
182161,The Penns,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
182161,The Penns,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
182161,The Penns,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
182161,The Penns,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,89.12
182161,The Penns,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,162.5
182161,The Penns,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,122.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,180.5
182161,The Penns,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
182161,The Penns,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,168.12
182161,The Penns,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,247.12
182161,The Penns,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
182161,The Penns,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,195.62
182161,The Penns,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,282.5
182161,The Penns,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
182161,The Penns,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96075
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96994
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98669
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (Min),A,45.38
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (Max),A,103.88
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (RMS),A,75.12
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,90.88
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,151.5
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.5
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95859
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98318
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9667
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Min),A,33.38
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Max),A,68.75
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,47.38
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,99.12
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.38
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89767
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97964
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91748
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,35.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,17.88
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9501
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96796
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,39.62
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
182161,The Penns,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
182161,The Penns,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
182161,The Penns,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
182161,The Penns,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
182161,The Penns,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.39
182161,The Penns,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
182161,The Penns,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
182161,The Penns,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
182161,The Penns,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
182161,The Penns,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
182161,The Penns,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,98.88
182161,The Penns,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,149.25
182161,The Penns,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,121.12
182161,The Penns,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,127.12
182161,The Penns,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,182.5
182161,The Penns,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
182161,The Penns,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,182.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,244.75
182161,The Penns,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.12
182161,The Penns,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,201.75
182161,The Penns,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,268.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.12
182161,The Penns,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97296
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97787
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98532
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (Min),A,41.62
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (Max),A,106.38
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (RMS),A,69.75
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.5
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,98.88
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.75
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.38
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,97.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,151.5
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,123.75
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97604
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97012
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Min),A,22.12
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Max),A,63.62
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,42.38
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,66.5
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.88
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.25
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89395
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9791
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97235
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,60.5
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.75
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95953
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97675
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,53.62
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,31.38
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
182161,The Penns,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
182161,The Penns,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
182161,The Penns,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182161,The Penns,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
182161,The Penns,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
182161,The Penns,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
182161,The Penns,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
182161,The Penns,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
182161,The Penns,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
182161,The Penns,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,93.75
182161,The Penns,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,168.38
182161,The Penns,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.88
182161,The Penns,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,143.25
182161,The Penns,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,210.12
182161,The Penns,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.62
182161,The Penns,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,172.25
182161,The Penns,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,240.12
182161,The Penns,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.38
182161,The Penns,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,218.88
182161,The Penns,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,350.38
182161,The Penns,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.12
182161,The Penns,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97635
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98141
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (Min),A,35.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (Max),A,99.5
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (RMS),A,70.12
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.38
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,126.12
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,86.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.75
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,87.25
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,154.75
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,126.12
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97852
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9718
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Min),A,25.25
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Max),A,53.75
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,37.75
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.62
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.5
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90924
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95752
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9744
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,67.62
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.12
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96664
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,36.75
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,27.88
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
182161,The Penns,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
182161,The Penns,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
182161,The Penns,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
182161,The Penns,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
182161,The Penns,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
182161,The Penns,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
182161,The Penns,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
182161,The Penns,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
182161,The Penns,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
182161,The Penns,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
182161,The Penns,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,86.5
182161,The Penns,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,156.25
182161,The Penns,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.25
182161,The Penns,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,158.25
182161,The Penns,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,264.38
182161,The Penns,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.25
182161,The Penns,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,181.25
182161,The Penns,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,241.12
182161,The Penns,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.12
182161,The Penns,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,219.25
182161,The Penns,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,334.88
182161,The Penns,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.62
182161,The Penns,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96304
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97525
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (Min),A,35.25
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (Max),A,114.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (RMS),A,77.38
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.12
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.25
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,76.75
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,171.62
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,128.12
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99179
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96674
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Min),A,22.88
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Max),A,65.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,37.88
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.12
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,109.12
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.62
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95599
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92612
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97705
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,40.25
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
