Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96594
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97137
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,44.38
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,28.25
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
182161,The Penns,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
182161,The Penns,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
182161,The Penns,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
182161,The Penns,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
182161,The Penns,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
182161,The Penns,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
182161,The Penns,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
182161,The Penns,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
182161,The Penns,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
182161,The Penns,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,84.38
182161,The Penns,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,141.62
182161,The Penns,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.25
182161,The Penns,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,164.75
182161,The Penns,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,251.38
182161,The Penns,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
182161,The Penns,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,159.25
182161,The Penns,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,248.5
182161,The Penns,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
182161,The Penns,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,198.62
182161,The Penns,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,342.62
182161,The Penns,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96091
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98395
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98532
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (Min),A,36.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (Max),A,107.62
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (RMS),A,80.62
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,92.5
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,82.25
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,157.75
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,130.12
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98184
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98022
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97537
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Min),A,25.12
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Max),A,66.38
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,41.62
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.75
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,107.75
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.38
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89001
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93069
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96762
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,30.12
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,15.62
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95956
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,78.12
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,41.25
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,116.88
182161,The Penns,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
182161,The Penns,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
182161,The Penns,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
182161,The Penns,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
182161,The Penns,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
182161,The Penns,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
182161,The Penns,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
182161,The Penns,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
182161,The Penns,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
182161,The Penns,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
182161,The Penns,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,83.75
182161,The Penns,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,210.38
182161,The Penns,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,148.38
182161,The Penns,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,129.25
182161,The Penns,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,228.5
182161,The Penns,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
182161,The Penns,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,187.5
182161,The Penns,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,252.12
182161,The Penns,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.12
182161,The Penns,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,190.88
182161,The Penns,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,362.75
182161,The Penns,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
182161,The Penns,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97574
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98575
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98285
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (Min),A,34.62
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (Max),A,96.5
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (RMS),A,61.62
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.25
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,94.25
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.12
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,92.38
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,149.88
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.38
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98218
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97095
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Min),A,22.38
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Max),A,63.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.75
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.75
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.88
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92587
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91009
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,24.38
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,16.38
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97699
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,61.75
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,31.5
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
182161,The Penns,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
182161,The Penns,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
182161,The Penns,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182161,The Penns,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
182161,The Penns,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
182161,The Penns,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
182161,The Penns,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
182161,The Penns,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
182161,The Penns,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
182161,The Penns,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
182161,The Penns,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,90.5
182161,The Penns,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,192.12
182161,The Penns,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,150.12
182161,The Penns,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,227.5
182161,The Penns,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
182161,The Penns,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,181.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,228.88
182161,The Penns,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
182161,The Penns,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,239.75
182161,The Penns,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,348.5
182161,The Penns,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.12
182161,The Penns,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96912
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98465
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98437
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (Min),A,56.38
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (Max),A,125.12
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (RMS),A,76.5
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.5
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,129.38
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,98.5
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,170.75
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,127.75
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96796
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Min),A,22.12
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Max),A,61.88
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.38
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.88
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.75
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86621
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96881
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,31.75
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.88
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,48.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,28.75
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
182161,The Penns,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
182161,The Penns,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
182161,The Penns,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
182161,The Penns,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
182161,The Penns,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
182161,The Penns,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
182161,The Penns,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
182161,The Penns,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
182161,The Penns,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
182161,The Penns,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
182161,The Penns,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,92.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,162.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
182161,The Penns,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,166.38
182161,The Penns,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,222.12
182161,The Penns,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
182161,The Penns,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,157.25
182161,The Penns,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,261.88
182161,The Penns,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.38
182161,The Penns,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,257.25
182161,The Penns,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,319.12
182161,The Penns,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.12
182161,The Penns,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97977
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99023
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.979
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (Min),A,36.88
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (Max),A,76.38
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (RMS),A,56.62
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.5
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,72.5
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,118.5
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.62
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,94.75
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,142.62
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.75
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97452
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Min),A,21.12
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Max),A,52.62
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,32.62
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.38
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.12
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.25
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.75
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83709
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97018
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,14.25
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,32.5
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97061
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97385
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,64.25
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,36.62
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
182161,The Penns,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
182161,The Penns,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
182161,The Penns,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
182161,The Penns,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
182161,The Penns,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
182161,The Penns,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
182161,The Penns,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
182161,The Penns,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
182161,The Penns,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
182161,The Penns,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
182161,The Penns,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,84.75
182161,The Penns,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,133.0
