Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.75
182161,The Penns,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,179.25
182161,The Penns,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,273.25
182161,The Penns,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.25
182161,The Penns,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,173.62
182161,The Penns,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,238.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,218.88
182161,The Penns,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,318.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.88
182161,The Penns,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98029
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99179
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97998
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (Min),A,34.88
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (Max),A,77.12
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (RMS),A,52.75
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.62
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,144.75
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.38
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,80.5
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,129.12
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.25
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,83.25
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,148.12
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,112.88
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98355
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97391
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96628
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Min),A,22.75
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Max),A,54.38
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,37.25
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,85.75
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89725
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97964
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,36.75
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.12
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.979
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,54.75
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,32.75
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
182161,The Penns,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
182161,The Penns,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
182161,The Penns,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
182161,The Penns,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
182161,The Penns,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
182161,The Penns,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
182161,The Penns,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
182161,The Penns,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
182161,The Penns,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
182161,The Penns,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
182161,The Penns,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,86.75
182161,The Penns,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,120.62
182161,The Penns,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.88
182161,The Penns,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,175.38
182161,The Penns,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,287.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.38
182161,The Penns,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,191.5
182161,The Penns,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,261.62
182161,The Penns,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.12
182161,The Penns,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,192.38
182161,The Penns,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,324.12
182161,The Penns,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.12
182161,The Penns,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9873
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97314
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97522
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (Min),A,36.25
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (Max),A,78.5
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (RMS),A,52.62
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,126.62
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.62
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.12
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,94.5
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,79.38
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,156.88
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.12
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98611
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98441
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Min),A,26.88
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Max),A,99.5
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,57.25
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,146.62
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.5
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87591
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,34.88
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97986
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,59.75
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,33.25
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
182161,The Penns,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
182161,The Penns,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
182161,The Penns,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
182161,The Penns,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.55
182161,The Penns,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
182161,The Penns,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
182161,The Penns,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
182161,The Penns,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
182161,The Penns,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
182161,The Penns,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,89.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,142.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.38
182161,The Penns,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,199.12
182161,The Penns,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,267.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.75
182161,The Penns,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,175.25
182161,The Penns,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,283.25
182161,The Penns,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
182161,The Penns,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,236.62
182161,The Penns,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,330.75
182161,The Penns,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97073
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96603
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97693
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (Min),A,34.38
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (Max),A,85.88
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (RMS),A,59.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,110.38
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.25
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.75
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,80.88
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,130.75
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.38
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98425
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Min),A,23.75
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Max),A,101.88
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,58.5
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,66.12
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,148.25
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.88
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98483
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86062
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,40.5
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,28.62
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97797
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98651
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,52.12
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,29.5
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
182161,The Penns,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
182161,The Penns,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
182161,The Penns,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
182161,The Penns,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
182161,The Penns,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
182161,The Penns,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
182161,The Penns,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
182161,The Penns,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
182161,The Penns,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
182161,The Penns,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
182161,The Penns,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,86.38
182161,The Penns,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,143.75
182161,The Penns,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.12
182161,The Penns,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,162.38
182161,The Penns,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,276.62
182161,The Penns,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.38
182161,The Penns,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,188.5
182161,The Penns,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,302.88
182161,The Penns,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
182161,The Penns,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,216.88
182161,The Penns,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,308.88
182161,The Penns,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
182161,The Penns,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97943
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97476
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98389
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (Min),A,39.88
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (Max),A,83.25
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (RMS),A,60.5
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,113.75
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.75
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,93.62
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,148.62
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.25
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98956
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Min),A,21.75
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Max),A,86.75
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,50.38
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,130.25
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.38
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95682
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96237
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97226
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,43.38
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,19.75
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97394
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,41.5
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,28.25
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
182161,The Penns,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
182161,The Penns,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
182161,The Penns,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
182161,The Penns,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
182161,The Penns,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
182161,The Penns,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
182161,The Penns,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
182161,The Penns,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
182161,The Penns,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
182161,The Penns,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,93.88
182161,The Penns,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,150.12
182161,The Penns,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.38
182161,The Penns,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,164.25
182161,The Penns,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,247.12
182161,The Penns,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
182161,The Penns,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,201.88
182161,The Penns,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,319.12
182161,The Penns,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.75
182161,The Penns,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,229.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,328.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.75
182161,The Penns,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.978
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97952
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98303
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (Min),A,41.75
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (Max),A,89.75
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (RMS),A,60.75
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.38
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,93.5
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.75
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,97.75
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,149.38
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,116.62
