Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97757
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Min),A,43.12
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Max),A,109.12
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,76.88
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,96.25
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,152.62
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.25
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97241
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9675
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96924
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,22.12
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,11.62
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97751
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98651
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,41.38
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,28.75
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
182161,The Penns,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
182161,The Penns,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
182161,The Penns,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
182161,The Penns,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
182161,The Penns,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
182161,The Penns,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
182161,The Penns,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
182161,The Penns,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
182161,The Penns,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
182161,The Penns,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
182161,The Penns,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,88.5
182161,The Penns,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,150.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.38
182161,The Penns,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,159.75
182161,The Penns,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,242.88
182161,The Penns,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
182161,The Penns,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,231.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,316.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,204.88
182161,The Penns,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,301.12
182161,The Penns,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.62
182161,The Penns,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9801
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98614
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98337
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (Min),A,39.25
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (Max),A,92.38
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (RMS),A,62.88
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,58.5
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.88
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,119.5
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.12
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,93.88
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,163.62
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,126.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98538
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96829
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Min),A,33.38
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Max),A,104.38
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,64.38
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,142.62
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.62
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97827
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97284
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97726
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,29.38
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,12.88
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96548
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,64.38
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,36.88
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
182161,The Penns,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
182161,The Penns,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
182161,The Penns,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
182161,The Penns,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
182161,The Penns,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
182161,The Penns,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
182161,The Penns,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
182161,The Penns,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
182161,The Penns,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
182161,The Penns,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
182161,The Penns,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,84.62
182161,The Penns,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,143.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.25
182161,The Penns,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,181.88
182161,The Penns,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,273.62
182161,The Penns,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.75
182161,The Penns,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,211.5
182161,The Penns,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,349.12
182161,The Penns,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.25
182161,The Penns,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,190.62
182161,The Penns,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,284.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.38
182161,The Penns,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98178
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98111
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (Min),A,33.88
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (Max),A,87.88
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (RMS),A,58.75
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,97.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.12
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.12
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,131.75
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,86.62
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,153.88
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.38
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99307
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97482
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Min),A,30.25
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Max),A,90.25
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,67.5
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.25
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.75
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,132.5
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98105
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,23.5
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,12.88
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,63.62
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,38.62
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
182161,The Penns,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
182161,The Penns,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
182161,The Penns,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
182161,The Penns,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
182161,The Penns,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
182161,The Penns,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
182161,The Penns,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
182161,The Penns,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
182161,The Penns,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
182161,The Penns,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,87.12
182161,The Penns,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,169.38
182161,The Penns,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
182161,The Penns,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,205.38
182161,The Penns,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,305.75
182161,The Penns,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
182161,The Penns,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,253.38
182161,The Penns,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,372.12
182161,The Penns,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.38
182161,The Penns,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,207.75
182161,The Penns,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,292.38
182161,The Penns,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.25
182161,The Penns,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98044
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98965
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98679
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (Min),A,46.25
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (Max),A,106.88
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (RMS),A,69.75
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,98.12
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,137.25
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.75
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,97.12
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,182.75
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,134.88
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.983
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Min),A,20.75
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Max),A,99.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.38
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,69.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,137.62
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.62
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97934
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,37.75
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.38
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,65.75
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,41.5
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.25
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.75
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,130.12
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.88
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
182161,The Penns,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
182161,The Penns,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
182161,The Penns,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
182161,The Penns,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
182161,The Penns,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
182161,The Penns,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
182161,The Penns,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
182161,The Penns,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
182161,The Penns,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,83.25
182161,The Penns,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,163.25
182161,The Penns,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.88
182161,The Penns,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,219.38
182161,The Penns,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,331.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.12
182161,The Penns,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,269.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,377.12
182161,The Penns,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.75
182161,The Penns,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,223.12
182161,The Penns,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,367.12
182161,The Penns,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.25
182161,The Penns,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98315
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99112
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9924
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (Min),A,42.5
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (Max),A,149.62
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (RMS),A,94.25
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,102.38
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.75
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,58.75
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,127.5
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.38
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,125.12
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,219.75
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,173.88
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Min),A,24.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Max),A,57.75
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.5
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,113.62
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.62
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97598
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
