Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,41.12
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.75
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,48.25
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,30.88
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
182161,The Penns,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
182161,The Penns,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
182161,The Penns,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
182161,The Penns,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
182161,The Penns,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
182161,The Penns,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
182161,The Penns,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
182161,The Penns,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
182161,The Penns,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
182161,The Penns,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
182161,The Penns,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,83.38
182161,The Penns,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,180.5
182161,The Penns,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.12
182161,The Penns,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,217.38
182161,The Penns,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,330.62
182161,The Penns,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.25
182161,The Penns,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,239.62
182161,The Penns,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,328.5
182161,The Penns,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.75
182161,The Penns,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,293.25
182161,The Penns,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,400.12
182161,The Penns,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98523
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99109
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98871
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (Min),A,36.62
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (Max),A,101.25
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (RMS),A,64.12
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,59.38
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,94.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,126.75
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,92.12
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,169.12
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,134.5
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9827
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Min),A,22.75
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Max),A,95.88
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,60.75
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.88
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,153.88
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.88
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94003
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,31.12
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,50.12
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,28.25
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
182161,The Penns,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
182161,The Penns,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
182161,The Penns,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
182161,The Penns,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
182161,The Penns,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
182161,The Penns,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
182161,The Penns,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
182161,The Penns,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
182161,The Penns,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
182161,The Penns,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,105.12
182161,The Penns,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,219.75
182161,The Penns,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,151.25
182161,The Penns,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,183.12
182161,The Penns,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,246.75
182161,The Penns,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
182161,The Penns,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,172.12
182161,The Penns,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,296.38
182161,The Penns,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,296.62
182161,The Penns,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,407.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99167
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98154
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97958
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (Min),A,26.75
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (Max),A,79.38
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (RMS),A,48.88
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.75
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,99.38
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.38
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,107.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.75
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,136.62
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.5
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97992
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Min),A,20.25
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Max),A,109.62
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,47.75
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,99.62
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,156.62
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.12
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94186
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97015
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,34.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.62
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,64.12
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,34.38
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,134.5
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
182161,The Penns,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
182161,The Penns,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
182161,The Penns,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
182161,The Penns,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
182161,The Penns,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
182161,The Penns,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
182161,The Penns,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
182161,The Penns,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
182161,The Penns,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
182161,The Penns,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
182161,The Penns,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,80.5
182161,The Penns,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,203.12
182161,The Penns,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
182161,The Penns,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,186.5
182161,The Penns,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,296.5
182161,The Penns,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.12
182161,The Penns,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,176.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,260.12
182161,The Penns,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,253.62
182161,The Penns,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,374.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.75
182161,The Penns,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98556
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97317
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97848
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (Min),A,32.75
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (Max),A,83.62
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (RMS),A,50.62
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,93.75
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.38
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,88.5
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,76.88
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,136.88
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.25
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98251
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Min),A,19.38
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Max),A,58.25
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,29.12
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.25
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96432
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97266
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,34.25
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.62
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,69.12
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,41.25
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,131.62
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
182161,The Penns,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
182161,The Penns,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
182161,The Penns,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
182161,The Penns,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
182161,The Penns,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
182161,The Penns,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
182161,The Penns,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
182161,The Penns,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
182161,The Penns,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
182161,The Penns,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
182161,The Penns,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,78.75
182161,The Penns,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,158.25
182161,The Penns,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,206.12
182161,The Penns,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,283.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.38
182161,The Penns,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,166.62
182161,The Penns,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,282.88
182161,The Penns,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
182161,The Penns,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,241.38
182161,The Penns,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,335.12
182161,The Penns,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
182161,The Penns,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98688
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96014
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97198
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (Min),A,36.38
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (Max),A,62.75
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (RMS),A,47.75
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.25
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.12
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,83.62
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,114.25
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.38
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Min),A,22.38
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Max),A,56.5
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,40.25
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.25
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.25
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91476
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,32.12
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,61.38
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,38.88
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.62
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
