Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
182161,The Penns,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
182161,The Penns,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
182161,The Penns,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
182161,The Penns,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
182161,The Penns,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
182161,The Penns,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
182161,The Penns,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
182161,The Penns,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
182161,The Penns,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
182161,The Penns,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
182161,The Penns,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,77.5
182161,The Penns,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,138.75
182161,The Penns,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,182.75
182161,The Penns,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,261.38
182161,The Penns,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
182161,The Penns,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,169.75
182161,The Penns,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,250.38
182161,The Penns,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
182161,The Penns,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,218.88
182161,The Penns,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,311.88
182161,The Penns,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.38
182161,The Penns,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98758
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95547
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9443
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (Min),A,25.88
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (Max),A,55.12
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (RMS),A,34.25
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.75
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,98.62
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.75
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Min),A,26.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Max),A,105.88
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,54.25
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,149.25
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.25
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97525
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90152
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,35.5
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.62
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,53.75
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,27.88
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
182161,The Penns,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
182161,The Penns,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
182161,The Penns,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
182161,The Penns,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
182161,The Penns,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
182161,The Penns,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
182161,The Penns,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
182161,The Penns,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
182161,The Penns,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
182161,The Penns,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,74.88
182161,The Penns,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,139.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.88
182161,The Penns,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,159.62
182161,The Penns,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,246.62
182161,The Penns,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
182161,The Penns,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,183.75
182161,The Penns,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,312.5
182161,The Penns,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
182161,The Penns,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,185.62
182161,The Penns,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,258.12
182161,The Penns,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.38
182161,The Penns,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98874
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97195
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94788
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (Min),A,25.5
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (Max),A,55.12
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,95.5
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.38
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.25
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.62
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,93.12
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98322
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99677
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Min),A,41.75
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Max),A,146.12
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,104.5
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,100.38
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,185.5
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,148.62
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.25
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96423
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90842
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,39.62
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,24.62
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,45.62
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
182161,The Penns,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
182161,The Penns,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
182161,The Penns,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
182161,The Penns,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
182161,The Penns,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
182161,The Penns,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
182161,The Penns,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
182161,The Penns,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
182161,The Penns,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
182161,The Penns,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
182161,The Penns,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,74.88
182161,The Penns,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,172.62
182161,The Penns,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.38
182161,The Penns,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,147.75
182161,The Penns,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,223.12
182161,The Penns,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
182161,The Penns,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,214.12
182161,The Penns,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,331.5
182161,The Penns,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.88
182161,The Penns,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,178.38
182161,The Penns,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,255.75
182161,The Penns,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.12
182161,The Penns,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98056
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97562
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97403
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (Min),A,26.12
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (Max),A,71.5
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (RMS),A,44.5
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.88
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,117.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.12
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Min),A,64.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Max),A,139.38
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,97.12
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,114.38
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,177.5
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,141.88
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94202
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94089
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,32.12
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,41.12
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,27.5
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
182161,The Penns,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
182161,The Penns,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
182161,The Penns,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
182161,The Penns,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
182161,The Penns,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
182161,The Penns,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
182161,The Penns,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
182161,The Penns,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
182161,The Penns,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
182161,The Penns,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,82.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,170.25
182161,The Penns,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.88
182161,The Penns,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,134.62
182161,The Penns,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,202.62
182161,The Penns,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
182161,The Penns,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,229.12
182161,The Penns,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,308.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
182161,The Penns,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,171.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,282.12
182161,The Penns,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.62
182161,The Penns,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98691
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97787
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97247
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (Min),A,24.38
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (Max),A,61.38
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (RMS),A,37.25
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.88
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.38
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,108.5
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98013
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96954
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Min),A,15.12
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Max),A,100.62
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,36.12
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,145.38
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.12
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,22.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,44.5
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,26.88
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
182161,The Penns,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
182161,The Penns,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
182161,The Penns,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
182161,The Penns,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
182161,The Penns,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
182161,The Penns,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
182161,The Penns,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
182161,The Penns,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
182161,The Penns,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
182161,The Penns,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
182161,The Penns,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,66.38
182161,The Penns,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,129.62
182161,The Penns,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.25
182161,The Penns,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,154.5
182161,The Penns,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,194.12
182161,The Penns,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
182161,The Penns,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,163.62
182161,The Penns,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,285.5
182161,The Penns,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
182161,The Penns,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,188.88
182161,The Penns,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,276.25
182161,The Penns,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.62
182161,The Penns,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
