Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9848
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95816
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95819
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (Min),A,22.75
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (Max),A,65.38
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,106.38
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97049
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97388
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98343
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Min),A,15.25
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Max),A,51.25
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.88
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.88
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97208
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98248
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,20.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.88
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96417
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97809
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,31.38
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
182161,The Penns,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
182161,The Penns,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
182161,The Penns,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
182161,The Penns,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
182161,The Penns,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
182161,The Penns,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
182161,The Penns,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
182161,The Penns,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
182161,The Penns,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
182161,The Penns,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
182161,The Penns,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,64.88
182161,The Penns,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,98.75
182161,The Penns,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.88
182161,The Penns,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,114.25
182161,The Penns,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,182.25
182161,The Penns,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
182161,The Penns,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,135.12
182161,The Penns,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,207.38
182161,The Penns,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
182161,The Penns,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,157.5
182161,The Penns,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,238.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
182161,The Penns,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97827
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97037
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95355
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (Min),A,21.5
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (Max),A,53.25
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (RMS),A,33.25
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.5
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98187
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94498
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97974
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Min),A,15.88
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Max),A,51.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,23.12
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97852
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96228
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,29.38
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.62
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96326
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97809
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97794
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,38.75
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,23.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
182161,The Penns,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
182161,The Penns,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
182161,The Penns,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
182161,The Penns,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
182161,The Penns,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
182161,The Penns,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
182161,The Penns,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
182161,The Penns,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
182161,The Penns,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
182161,The Penns,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,66.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,99.88
182161,The Penns,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.38
182161,The Penns,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,123.62
182161,The Penns,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,211.25
182161,The Penns,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,122.12
182161,The Penns,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,170.75
182161,The Penns,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
182161,The Penns,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,152.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,214.62
182161,The Penns,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
182161,The Penns,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98959
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96912
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94668
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (Min),A,22.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (Max),A,52.5
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (RMS),A,30.62
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,95.62
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.25
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97577
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94015
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9776
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Min),A,16.62
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Max),A,48.25
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8764
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,29.12
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95828
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.978
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,49.5
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,25.5
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
182161,The Penns,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
182161,The Penns,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
182161,The Penns,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
182161,The Penns,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
182161,The Penns,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
182161,The Penns,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
182161,The Penns,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
182161,The Penns,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
182161,The Penns,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
182161,The Penns,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
182161,The Penns,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,64.62
182161,The Penns,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,113.5
182161,The Penns,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.62
182161,The Penns,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,141.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,225.75
182161,The Penns,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
182161,The Penns,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,111.88
182161,The Penns,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,180.88
182161,The Penns,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
182161,The Penns,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,159.62
182161,The Penns,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,219.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.75
182161,The Penns,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95319
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95251
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (Min),A,21.38
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (Max),A,49.12
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,87.25
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95257
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94131
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97156
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Max),A,36.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.88
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.56
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97867
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76837
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97559
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,25.38
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.88
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95935
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96863
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94528
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,31.25
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,21.38
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
182161,The Penns,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
182161,The Penns,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
182161,The Penns,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
182161,The Penns,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
182161,The Penns,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
182161,The Penns,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
182161,The Penns,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
182161,The Penns,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
182161,The Penns,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
182161,The Penns,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
182161,The Penns,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,62.75
182161,The Penns,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,94.12
182161,The Penns,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.12
182161,The Penns,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,126.62
182161,The Penns,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,178.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
182161,The Penns,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,96.12
182161,The Penns,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,141.38
182161,The Penns,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
182161,The Penns,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,135.12
182161,The Penns,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,196.25
182161,The Penns,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
182161,The Penns,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99237
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97317
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9429
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (Min),A,20.62
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (Max),A,47.25
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (RMS),A,27.12
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.38
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.12
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94305
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92908
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Max),A,37.12
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,21.88
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
