Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.93
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96298
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87649
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94644
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,16.88
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95459
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96527
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95746
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,46.5
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
182161,The Penns,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
182161,The Penns,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
182161,The Penns,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
182161,The Penns,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
182161,The Penns,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
182161,The Penns,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
182161,The Penns,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
182161,The Penns,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
182161,The Penns,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
182161,The Penns,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
182161,The Penns,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,58.88
182161,The Penns,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,99.62
182161,The Penns,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.25
182161,The Penns,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,126.12
182161,The Penns,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,170.62
182161,The Penns,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
182161,The Penns,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,95.12
182161,The Penns,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,156.5
182161,The Penns,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
182161,The Penns,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,121.25
182161,The Penns,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,194.25
182161,The Penns,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9848
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95944
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9299
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (Min),A,20.25
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (Max),A,37.75
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.25
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.69
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92999
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91064
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97794
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Min),A,12.38
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Max),A,37.25
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,19.12
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.06
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97229
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8865
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9194
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,31.25
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,13.62
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95132
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95413
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97031
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,51.62
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,24.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
182161,The Penns,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
182161,The Penns,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
182161,The Penns,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
182161,The Penns,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
182161,The Penns,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
182161,The Penns,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
182161,The Penns,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
182161,The Penns,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
182161,The Penns,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
182161,The Penns,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,56.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,97.12
182161,The Penns,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.38
182161,The Penns,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,98.75
182161,The Penns,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,165.12
182161,The Penns,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
182161,The Penns,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,83.88
182161,The Penns,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,138.5
182161,The Penns,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,101.5
182161,The Penns,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,194.88
182161,The Penns,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
182161,The Penns,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98163
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97568
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94604
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (Min),A,20.12
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (Max),A,38.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,76.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.31
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96646
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86941
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Min),A,15.38
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Max),A,44.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,26.25
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94894
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9353
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95541
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,22.12
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,9.62
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95621
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93649
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,30.88
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,20.12
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
182161,The Penns,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
182161,The Penns,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
182161,The Penns,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
182161,The Penns,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
182161,The Penns,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
182161,The Penns,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
182161,The Penns,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
182161,The Penns,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
182161,The Penns,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
182161,The Penns,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,53.38
182161,The Penns,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,78.38
182161,The Penns,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,105.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,141.88
182161,The Penns,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
182161,The Penns,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,89.75
182161,The Penns,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,148.25
182161,The Penns,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
182161,The Penns,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,128.38
182161,The Penns,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,163.62
182161,The Penns,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
182161,The Penns,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98123
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96335
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94714
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (Min),A,20.25
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (Max),A,39.88
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.5
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.88
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9718
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92493
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94702
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Max),A,31.5
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88052
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97021
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94168
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,18.5
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.88
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95059
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88309
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,38.5
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,25.88
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
182161,The Penns,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
182161,The Penns,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
182161,The Penns,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
182161,The Penns,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
182161,The Penns,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
182161,The Penns,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
182161,The Penns,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
182161,The Penns,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
182161,The Penns,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
182161,The Penns,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
182161,The Penns,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,53.25
182161,The Penns,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,73.38
182161,The Penns,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,102.25
182161,The Penns,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,144.75
182161,The Penns,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
182161,The Penns,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,106.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,154.25
182161,The Penns,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
182161,The Penns,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,98.25
182161,The Penns,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,153.88
182161,The Penns,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
182161,The Penns,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94852
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9288
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91608
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (Min),A,22.25
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (Max),A,35.62
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.75
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97308
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83746
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93393
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Min),A,13.75
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Max),A,38.38
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.62
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83618
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88135
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9751
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,20.62
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
