Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9469
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97696
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91849
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,37.12
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,22.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
182161,The Penns,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
182161,The Penns,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
182161,The Penns,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
182161,The Penns,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
182161,The Penns,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
182161,The Penns,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
182161,The Penns,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
182161,The Penns,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
182161,The Penns,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
182161,The Penns,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
182161,The Penns,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,53.12
182161,The Penns,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,75.5
182161,The Penns,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.75
182161,The Penns,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,85.62
182161,The Penns,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,134.25
182161,The Penns,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
182161,The Penns,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,86.38
182161,The Penns,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,149.88
182161,The Penns,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
182161,The Penns,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,94.75
182161,The Penns,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,133.25
182161,The Penns,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
182161,The Penns,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96753
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91144
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96039
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (Min),A,25.62
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (Max),A,56.75
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (RMS),A,36.88
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.88
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.88
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95871
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93048
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9342
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Max),A,26.25
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,18.25
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.69
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8244
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8161
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96741
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,26.62
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97705
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96136
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94583
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,35.88
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,20.62
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
182161,The Penns,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
182161,The Penns,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
182161,The Penns,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
182161,The Penns,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
182161,The Penns,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
182161,The Penns,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
182161,The Penns,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
182161,The Penns,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
182161,The Penns,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,54.25
182161,The Penns,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,85.25
182161,The Penns,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
182161,The Penns,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,98.88
182161,The Penns,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,158.38
182161,The Penns,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
182161,The Penns,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,85.62
182161,The Penns,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,126.25
182161,The Penns,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
182161,The Penns,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,107.5
182161,The Penns,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,164.38
182161,The Penns,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
182161,The Penns,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96475
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94723
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93365
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (Min),A,21.88
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (Max),A,51.12
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (RMS),A,30.12
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96121
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90158
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94519
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Min),A,12.88
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Max),A,28.75
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.25
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91632
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85144
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97696
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,25.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95016
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96551
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94379
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,34.75
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,23.38
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
182161,The Penns,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
182161,The Penns,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
182161,The Penns,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182161,The Penns,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
182161,The Penns,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
182161,The Penns,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
182161,The Penns,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
182161,The Penns,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
182161,The Penns,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
182161,The Penns,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
182161,The Penns,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,59.75
182161,The Penns,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,85.12
182161,The Penns,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.62
182161,The Penns,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,85.75
182161,The Penns,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,132.25
182161,The Penns,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
182161,The Penns,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,84.12
182161,The Penns,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,164.5
182161,The Penns,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
182161,The Penns,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,112.38
182161,The Penns,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,157.75
182161,The Penns,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96252
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95673
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8988
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (Min),A,20.5
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (Max),A,39.5
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (RMS),A,25.62
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95904
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9548
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96387
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Min),A,14.62
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Max),A,38.12
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.12
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.56
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88537
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72665
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92435
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,25.12
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,10.25
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93796
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97717
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95975
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,34.88
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,22.38
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
182161,The Penns,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
182161,The Penns,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
182161,The Penns,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
182161,The Penns,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
182161,The Penns,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
182161,The Penns,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
182161,The Penns,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
182161,The Penns,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
182161,The Penns,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
182161,The Penns,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
182161,The Penns,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,55.5
182161,The Penns,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,81.25
182161,The Penns,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.12
182161,The Penns,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,88.62
182161,The Penns,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,125.62
182161,The Penns,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
182161,The Penns,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,91.25
182161,The Penns,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,159.25
182161,The Penns,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
182161,The Penns,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,110.62
182161,The Penns,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,153.12
182161,The Penns,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97003
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97302
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95392
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (Max),A,47.62
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.88
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.25
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97287
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91687
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97589
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Min),A,15.62
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Max),A,38.75
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,21.38
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.25
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.13
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92578
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80716
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87747
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,27.38
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93991
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96561
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,43.62
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,26.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
182161,The Penns,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
182161,The Penns,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
182161,The Penns,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
182161,The Penns,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
182161,The Penns,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
182161,The Penns,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
182161,The Penns,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
182161,The Penns,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
182161,The Penns,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
182161,The Penns,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
182161,The Penns,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,56.88
182161,The Penns,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,99.25
182161,The Penns,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,89.75
