Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,149.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
182161,The Penns,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,88.12
182161,The Penns,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,139.88
182161,The Penns,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,121.25
182161,The Penns,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,190.62
182161,The Penns,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
182161,The Penns,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96326
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97678
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96201
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (Min),A,19.75
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (Max),A,53.62
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (RMS),A,31.75
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,86.5
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,82.38
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98013
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85306
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96863
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Min),A,14.75
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Max),A,32.5
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,21.62
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.06
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94876
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76718
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95468
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,25.5
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,11.25
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96042
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97223
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,44.38
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,26.62
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
182161,The Penns,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
182161,The Penns,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
182161,The Penns,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
182161,The Penns,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
182161,The Penns,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
182161,The Penns,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
182161,The Penns,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
182161,The Penns,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
182161,The Penns,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
182161,The Penns,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
182161,The Penns,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,56.75
182161,The Penns,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,102.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.75
182161,The Penns,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,104.88
182161,The Penns,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,152.5
182161,The Penns,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
182161,The Penns,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,74.62
182161,The Penns,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,178.88
182161,The Penns,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
182161,The Penns,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,128.75
182161,The Penns,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,189.88
182161,The Penns,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
182161,The Penns,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96139
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98291
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92172
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (Min),A,19.75
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (Max),A,49.25
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (RMS),A,30.88
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98889
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90652
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91553
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Max),A,47.12
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,34.12
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.88
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95801
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73138
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95105
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,25.38
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95727
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,46.25
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,31.5
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
182161,The Penns,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
182161,The Penns,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
182161,The Penns,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
182161,The Penns,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
182161,The Penns,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
182161,The Penns,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
182161,The Penns,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
182161,The Penns,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
182161,The Penns,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
182161,The Penns,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
182161,The Penns,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,54.75
182161,The Penns,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,98.5
182161,The Penns,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.25
182161,The Penns,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,103.5
182161,The Penns,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,184.5
182161,The Penns,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
182161,The Penns,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,89.5
182161,The Penns,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,164.25
182161,The Penns,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
182161,The Penns,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,103.62
182161,The Penns,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,181.12
182161,The Penns,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95636
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98318
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93555
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (Min),A,20.25
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (Max),A,57.38
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (RMS),A,35.5
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.88
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.62
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98196
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83716
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92181
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Min),A,14.88
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Max),A,37.75
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,24.38
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.5
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97339
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91485
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92782
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,25.75
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.88
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93838
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,35.75
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,26.88
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
182161,The Penns,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
182161,The Penns,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
182161,The Penns,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
182161,The Penns,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
182161,The Penns,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
182161,The Penns,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
182161,The Penns,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
182161,The Penns,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
182161,The Penns,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
182161,The Penns,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,52.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,90.12
182161,The Penns,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.38
182161,The Penns,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,90.12
182161,The Penns,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,167.88
182161,The Penns,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
182161,The Penns,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,99.62
182161,The Penns,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,188.75
182161,The Penns,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
182161,The Penns,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,106.5
182161,The Penns,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,164.5
182161,The Penns,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
182161,The Penns,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97546
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98254
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9733
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (Min),A,26.38
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (Max),A,73.75
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (RMS),A,46.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,105.88
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.12
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.69
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96817
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8862
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95074
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Max),A,28.62
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,17.62
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96359
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88312
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,7.5
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,25.5
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.38
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93851
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9743
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95032
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,33.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,21.5
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
182161,The Penns,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
182161,The Penns,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
182161,The Penns,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
182161,The Penns,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
182161,The Penns,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
182161,The Penns,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
182161,The Penns,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
182161,The Penns,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
182161,The Penns,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
182161,The Penns,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,55.75
182161,The Penns,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,92.62
182161,The Penns,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.62
182161,The Penns,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,103.25
182161,The Penns,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,150.25
182161,The Penns,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,101.5
182161,The Penns,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,176.38
182161,The Penns,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
182161,The Penns,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,124.88
182161,The Penns,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,185.38
182161,The Penns,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
182161,The Penns,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97391
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98251
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96362
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (Min),A,23.75
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (Max),A,65.62
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (RMS),A,38.75
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,103.25
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
