Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.81
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94638
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87851
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95489
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Min),A,13.38
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Max),A,31.38
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,16.62
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96686
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95703
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93021
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,28.5
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.12
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95135
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97144
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90936
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,26.5
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,19.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
182161,The Penns,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
182161,The Penns,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
182161,The Penns,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
182161,The Penns,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
182161,The Penns,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
182161,The Penns,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
182161,The Penns,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
182161,The Penns,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
182161,The Penns,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
182161,The Penns,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
182161,The Penns,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,54.88
182161,The Penns,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,77.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.62
182161,The Penns,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,87.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,138.88
182161,The Penns,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
182161,The Penns,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,103.25
182161,The Penns,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,157.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
182161,The Penns,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,103.75
182161,The Penns,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,171.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96973
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96893
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93527
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (Min),A,21.38
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (Max),A,57.38
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,84.38
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.75
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92798
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90936
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96521
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Min),A,14.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Max),A,39.88
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.75
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95792
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93957
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92111
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,23.38
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.75
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96252
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96902
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94653
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,36.12
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,19.5
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
182161,The Penns,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
182161,The Penns,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
182161,The Penns,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
182161,The Penns,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
182161,The Penns,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
182161,The Penns,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
182161,The Penns,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
182161,The Penns,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
182161,The Penns,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
182161,The Penns,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
182161,The Penns,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,53.88
182161,The Penns,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,89.75
182161,The Penns,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.88
182161,The Penns,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,77.12
182161,The Penns,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,150.62
182161,The Penns,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,93.88
182161,The Penns,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,163.75
182161,The Penns,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
182161,The Penns,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,93.75
182161,The Penns,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,181.25
182161,The Penns,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
182161,The Penns,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95657
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9436
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91678
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (Min),A,20.75
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (Max),A,43.38
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89877
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.892
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95435
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Min),A,14.25
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Max),A,48.62
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.38
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84768
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8988
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,30.88
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92215
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97076
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92035
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,32.75
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,21.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
182161,The Penns,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
182161,The Penns,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
182161,The Penns,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
182161,The Penns,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
182161,The Penns,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
182161,The Penns,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
182161,The Penns,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
182161,The Penns,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
182161,The Penns,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
182161,The Penns,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
182161,The Penns,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,54.25
182161,The Penns,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,92.75
182161,The Penns,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.75
182161,The Penns,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,69.62
182161,The Penns,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,103.25
182161,The Penns,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,86.75
182161,The Penns,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,162.62
182161,The Penns,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
182161,The Penns,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,76.12
182161,The Penns,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,160.38
182161,The Penns,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
182161,The Penns,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97122
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92959
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92889
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (Min),A,19.5
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (Max),A,39.12
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.88
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.12
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91501
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89471
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90625
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Min),A,14.38
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Max),A,22.88
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85489
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97375
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87771
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,34.25
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.75
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90176
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9559
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89795
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,24.25
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,18.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
182161,The Penns,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
182161,The Penns,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
182161,The Penns,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
182161,The Penns,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
182161,The Penns,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
182161,The Penns,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
182161,The Penns,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
182161,The Penns,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
182161,The Penns,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
182161,The Penns,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
182161,The Penns,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,51.25
182161,The Penns,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,77.5
182161,The Penns,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.62
182161,The Penns,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,69.12
182161,The Penns,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,106.38
182161,The Penns,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
182161,The Penns,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,84.88
182161,The Penns,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,135.5
182161,The Penns,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
182161,The Penns,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,75.38
182161,The Penns,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,123.38
182161,The Penns,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
182161,The Penns,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96036
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94089
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85443
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (Min),A,17.75
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (Max),A,50.75
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.62
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91815
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90774
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90307
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Min),A,14.62
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Max),A,24.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.25
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95117
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.952
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91174
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
