Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,18.25
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.19
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90869
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94339
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93906
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,36.75
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,21.88
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
182161,The Penns,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
182161,The Penns,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
182161,The Penns,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
182161,The Penns,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
182161,The Penns,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
182161,The Penns,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
182161,The Penns,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
182161,The Penns,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
182161,The Penns,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
182161,The Penns,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,52.12
182161,The Penns,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,85.75
182161,The Penns,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
182161,The Penns,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,69.5
182161,The Penns,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,117.88
182161,The Penns,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
182161,The Penns,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,85.62
182161,The Penns,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,137.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
182161,The Penns,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,72.25
182161,The Penns,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,144.25
182161,The Penns,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
182161,The Penns,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97156
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96762
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93652
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (Min),A,18.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (Max),A,53.38
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,86.25
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95209
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94314
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92068
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Min),A,14.38
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Max),A,44.38
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.12
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92343
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97974
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92593
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,36.25
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90958
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94195
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95331
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,37.38
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
182161,The Penns,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
182161,The Penns,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
182161,The Penns,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
182161,The Penns,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
182161,The Penns,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
182161,The Penns,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
182161,The Penns,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
182161,The Penns,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
182161,The Penns,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
182161,The Penns,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
182161,The Penns,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,57.25
182161,The Penns,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,99.5
182161,The Penns,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.25
182161,The Penns,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,74.62
182161,The Penns,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,128.88
182161,The Penns,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,104.75
182161,The Penns,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,172.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
182161,The Penns,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,88.88
182161,The Penns,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,156.62
182161,The Penns,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
182161,The Penns,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91385
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96109
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91437
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (Min),A,18.88
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (Max),A,50.75
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.75
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93845
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89706
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9454
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Max),A,23.62
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.25
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9772
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95602
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,33.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.12
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92166
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9465
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95782
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,41.5
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,22.25
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
182161,The Penns,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
182161,The Penns,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
182161,The Penns,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
182161,The Penns,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
182161,The Penns,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
182161,The Penns,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
182161,The Penns,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
182161,The Penns,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
182161,The Penns,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
182161,The Penns,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,52.38
182161,The Penns,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,82.75
182161,The Penns,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
182161,The Penns,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,71.25
182161,The Penns,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,124.75
182161,The Penns,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
182161,The Penns,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,95.75
182161,The Penns,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,151.62
182161,The Penns,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
182161,The Penns,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,98.38
182161,The Penns,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,158.88
182161,The Penns,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
182161,The Penns,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92007
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93341
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87222
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (Min),A,19.75
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (Max),A,47.25
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (RMS),A,28.12
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.944
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92258
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96277
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Min),A,14.88
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Max),A,40.12
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.38
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87793
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,30.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95697
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97394
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92807
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,31.5
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,21.5
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
182161,The Penns,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
182161,The Penns,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
182161,The Penns,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
182161,The Penns,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
182161,The Penns,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
182161,The Penns,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
182161,The Penns,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
182161,The Penns,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
182161,The Penns,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
182161,The Penns,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,52.12
182161,The Penns,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,105.5
182161,The Penns,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
182161,The Penns,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,87.62
182161,The Penns,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,119.62
182161,The Penns,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
182161,The Penns,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,94.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,171.75
182161,The Penns,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
182161,The Penns,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,92.12
182161,The Penns,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,139.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
182161,The Penns,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94726
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91452
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93796
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (Min),A,20.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (Max),A,60.12
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,87.62
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94784
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93973
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95587
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Min),A,15.88
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Max),A,29.12
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,21.62
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97809
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96844
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92029
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,23.25
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,11.38
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95996
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97964
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94165
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
182161,The Penns,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
182161,The Penns,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
182161,The Penns,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
