Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
182161,The Penns,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
182161,The Penns,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
182161,The Penns,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
182161,The Penns,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
182161,The Penns,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
182161,The Penns,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,53.25
182161,The Penns,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,94.75
182161,The Penns,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,80.5
182161,The Penns,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,151.88
182161,The Penns,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
182161,The Penns,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,98.62
182161,The Penns,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,146.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
182161,The Penns,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,90.25
182161,The Penns,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,177.75
182161,The Penns,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
182161,The Penns,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95871
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95956
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9476
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (Min),A,17.75
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (Max),A,51.75
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93234
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93832
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96158
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Min),A,13.5
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Max),A,29.12
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.88
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97714
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94006
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,21.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,11.38
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97223
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94894
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,50.88
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,33.88
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
182161,The Penns,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
182161,The Penns,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
182161,The Penns,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
182161,The Penns,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
182161,The Penns,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
182161,The Penns,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
182161,The Penns,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
182161,The Penns,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
182161,The Penns,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,50.88
182161,The Penns,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,77.75
182161,The Penns,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.38
182161,The Penns,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,95.88
182161,The Penns,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,175.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
182161,The Penns,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,96.25
182161,The Penns,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,136.62
182161,The Penns,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
182161,The Penns,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,106.5
182161,The Penns,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,163.25
182161,The Penns,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
182161,The Penns,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97409
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96442
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91235
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (Min),A,22.62
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (Max),A,46.38
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (RMS),A,30.88
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91922
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90857
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95209
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Max),A,22.62
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.62
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.88
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94159
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98108
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93942
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,60.75
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9201
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92508
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,35.75
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,22.25
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
182161,The Penns,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
182161,The Penns,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
182161,The Penns,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
182161,The Penns,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
182161,The Penns,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
182161,The Penns,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
182161,The Penns,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
182161,The Penns,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
182161,The Penns,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
182161,The Penns,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,50.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,116.5
182161,The Penns,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.25
182161,The Penns,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,80.62
182161,The Penns,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,125.75
182161,The Penns,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
182161,The Penns,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,101.38
182161,The Penns,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,183.38
182161,The Penns,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
182161,The Penns,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,89.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,135.75
182161,The Penns,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
182161,The Penns,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96271
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9472
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87048
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (Min),A,18.88
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (Max),A,46.25
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (RMS),A,25.88
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.38
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93054
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86761
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95801
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Min),A,13.88
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Max),A,23.75
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,16.25
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.13
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77685
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96921
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,53.12
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88614
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93429
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,42.38
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,23.12
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
182161,The Penns,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
182161,The Penns,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
182161,The Penns,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
182161,The Penns,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
182161,The Penns,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
182161,The Penns,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
182161,The Penns,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
182161,The Penns,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
182161,The Penns,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
182161,The Penns,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
182161,The Penns,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,56.75
182161,The Penns,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,100.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.62
182161,The Penns,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,67.62
182161,The Penns,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,106.25
182161,The Penns,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
182161,The Penns,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,110.75
182161,The Penns,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,172.25
182161,The Penns,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
182161,The Penns,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,96.12
182161,The Penns,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,131.25
182161,The Penns,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
182161,The Penns,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94836
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91803
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83416
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (Min),A,21.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (Max),A,51.88
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (RMS),A,31.88
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.12
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.06
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93161
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85834
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96399
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Max),A,31.62
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.31
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87848
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94458
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93384
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,28.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.75
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88489
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.966
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92499
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,28.38
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,16.38
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
182161,The Penns,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
182161,The Penns,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
182161,The Penns,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
182161,The Penns,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
182161,The Penns,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
182161,The Penns,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
182161,The Penns,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
182161,The Penns,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
182161,The Penns,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
182161,The Penns,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,53.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,92.38
182161,The Penns,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.25
182161,The Penns,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,74.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,110.38
182161,The Penns,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
182161,The Penns,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,71.5
182161,The Penns,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,125.12
182161,The Penns,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
182161,The Penns,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,71.5
182161,The Penns,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,155.38
182161,The Penns,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
182161,The Penns,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.13
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91232
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96796
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.52453
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
