Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (Min),A,20.5
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (Max),A,83.25
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (RMS),A,49.25
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,91.38
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91296
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88586
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96329
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Min),A,13.5
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Max),A,25.75
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,17.12
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80517
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87677
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94815
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,27.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83975
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96713
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93548
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,26.5
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,18.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
182161,The Penns,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
182161,The Penns,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
182161,The Penns,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
182161,The Penns,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
182161,The Penns,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
182161,The Penns,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
182161,The Penns,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
182161,The Penns,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
182161,The Penns,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
182161,The Penns,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
182161,The Penns,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,52.88
182161,The Penns,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,112.25
182161,The Penns,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,64.62
182161,The Penns,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,91.88
182161,The Penns,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
182161,The Penns,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,70.38
182161,The Penns,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,161.88
182161,The Penns,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
182161,The Penns,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,71.25
182161,The Penns,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,113.25
182161,The Penns,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
182161,The Penns,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.56
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91852
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99121
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7359
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (Min),A,33.62
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (Max),A,67.88
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (RMS),A,52.5
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.38
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95514
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90317
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95166
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Max),A,26.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.5
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88986
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82336
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89587
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,16.62
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85907
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97549
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95419
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,39.88
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,22.25
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
182161,The Penns,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
182161,The Penns,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
182161,The Penns,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
182161,The Penns,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
182161,The Penns,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
182161,The Penns,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
182161,The Penns,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
182161,The Penns,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
182161,The Penns,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
182161,The Penns,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,57.5
182161,The Penns,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,103.25
182161,The Penns,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.38
182161,The Penns,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,63.5
182161,The Penns,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,108.62
182161,The Penns,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
182161,The Penns,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,110.38
182161,The Penns,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,150.38
182161,The Penns,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
182161,The Penns,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,74.25
182161,The Penns,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,139.38
182161,The Penns,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
182161,The Penns,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.81
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94482
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98605
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83047
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (Min),A,19.88
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (Max),A,73.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (RMS),A,39.25
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,82.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92914
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93851
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9436
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Max),A,37.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.37
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79986
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73794
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93375
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,17.38
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,9.62
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91043
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97867
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,34.75
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,22.62
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
182161,The Penns,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
182161,The Penns,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
182161,The Penns,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
182161,The Penns,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
182161,The Penns,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
182161,The Penns,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
182161,The Penns,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
182161,The Penns,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
182161,The Penns,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
182161,The Penns,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
182161,The Penns,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,51.88
182161,The Penns,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,104.88
182161,The Penns,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.75
182161,The Penns,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,75.5
182161,The Penns,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,142.88
182161,The Penns,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
182161,The Penns,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,89.62
182161,The Penns,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,165.38
182161,The Penns,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,88.12
182161,The Penns,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,152.38
182161,The Penns,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
182161,The Penns,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95468
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98358
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7547
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (Min),A,24.5
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (Max),A,56.5
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (RMS),A,39.25
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.5
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.62
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87176
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90085
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93384
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Max),A,33.5
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.38
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.5
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.19
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81118
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77438
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95053
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,20.88
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87036
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93335
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,32.75
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,18.88
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
182161,The Penns,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
182161,The Penns,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
182161,The Penns,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
182161,The Penns,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
182161,The Penns,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
182161,The Penns,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
182161,The Penns,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
182161,The Penns,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
182161,The Penns,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
182161,The Penns,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182161,The Penns,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,56.25
182161,The Penns,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,96.25
182161,The Penns,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.88
182161,The Penns,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,74.38
182161,The Penns,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,125.25
182161,The Penns,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,89.38
182161,The Penns,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,156.38
182161,The Penns,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,78.62
182161,The Penns,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,123.75
182161,The Penns,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
182161,The Penns,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.56
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96551
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97446
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67202
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (Min),A,24.5
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (Max),A,61.25
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86725
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83017
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90677
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Min),A,14.25
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Max),A,24.12
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.38
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
