Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.31
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.5
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80096
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71386
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96222
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,18.25
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95691
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97165
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,30.88
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,20.75
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
182161,The Penns,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
182161,The Penns,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
182161,The Penns,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
182161,The Penns,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
182161,The Penns,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
182161,The Penns,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
182161,The Penns,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
182161,The Penns,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
182161,The Penns,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
182161,The Penns,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
182161,The Penns,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,52.88
182161,The Penns,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,73.5
182161,The Penns,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
182161,The Penns,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,92.12
182161,The Penns,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,137.38
182161,The Penns,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
182161,The Penns,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,82.38
182161,The Penns,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,125.88
182161,The Penns,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
182161,The Penns,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,79.38
182161,The Penns,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,112.75
182161,The Penns,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
182161,The Penns,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.44
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95795
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96793
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77694
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (Min),A,21.75
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (Max),A,50.5
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (RMS),A,31.38
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.62
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88666
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89172
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93445
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Max),A,35.38
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,19.75
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.87
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.44
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76049
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77234
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97232
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,26.25
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94012
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96448
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96985
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,34.5
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,23.88
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
182161,The Penns,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
182161,The Penns,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
182161,The Penns,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
182161,The Penns,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
182161,The Penns,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
182161,The Penns,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
182161,The Penns,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
182161,The Penns,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
182161,The Penns,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
182161,The Penns,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
182161,The Penns,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,53.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,93.38
182161,The Penns,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.88
182161,The Penns,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,78.12
182161,The Penns,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,136.88
182161,The Penns,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
182161,The Penns,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,74.62
182161,The Penns,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,119.62
182161,The Penns,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,90.62
182161,The Penns,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,161.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
182161,The Penns,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.62
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97201
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98611
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90213
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (Min),A,25.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (Max),A,52.75
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (RMS),A,34.12
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,93.5
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,84.12
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9021
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86957
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94098
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Min),A,13.25
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Max),A,23.62
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.44
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.81
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80786
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6784
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92969
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,17.75
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95215
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94913
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,56.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,33.88
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
182161,The Penns,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
182161,The Penns,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
182161,The Penns,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
182161,The Penns,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
182161,The Penns,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
182161,The Penns,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
182161,The Penns,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
182161,The Penns,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
182161,The Penns,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
182161,The Penns,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
182161,The Penns,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,55.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,92.62
182161,The Penns,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.12
182161,The Penns,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,90.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,147.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,85.88
182161,The Penns,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,145.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
182161,The Penns,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,108.88
182161,The Penns,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,191.38
182161,The Penns,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
182161,The Penns,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96881
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95111
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94037
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (Min),A,22.12
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (Max),A,56.62
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,87.88
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9306
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91089
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84512
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Min),A,12.88
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Max),A,57.25
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.06
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.12
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76889
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65676
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9632
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,18.62
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.88
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89084
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95486
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,68.25
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,47.5
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
182161,The Penns,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
182161,The Penns,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
182161,The Penns,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
182161,The Penns,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
182161,The Penns,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
182161,The Penns,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
182161,The Penns,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
182161,The Penns,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
182161,The Penns,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,54.75
182161,The Penns,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,102.12
182161,The Penns,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.75
182161,The Penns,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,86.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,170.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
182161,The Penns,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,76.75
182161,The Penns,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,142.25
182161,The Penns,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,121.12
182161,The Penns,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,198.38
182161,The Penns,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
182161,The Penns,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96396
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88046
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94745
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (Min),A,22.88
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (Max),A,59.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.88
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.06
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87829
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90524
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8407
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Max),A,36.38
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.88
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.94
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.38
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80429
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67932
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94784
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,17.5
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93777
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97641
