Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93613
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,58.38
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,24.88
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
182161,The Penns,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
182161,The Penns,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
182161,The Penns,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
182161,The Penns,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
182161,The Penns,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
182161,The Penns,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
182161,The Penns,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
182161,The Penns,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
182161,The Penns,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
182161,The Penns,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
182161,The Penns,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,50.12
182161,The Penns,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,106.88
182161,The Penns,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.38
182161,The Penns,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,84.12
182161,The Penns,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,123.88
182161,The Penns,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
182161,The Penns,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,73.75
182161,The Penns,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,109.88
182161,The Penns,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
182161,The Penns,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,96.5
182161,The Penns,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,178.88
182161,The Penns,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
182161,The Penns,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.69
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9722
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96582
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94333
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (Min),A,23.38
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (Max),A,54.38
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,91.62
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.75
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92612
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88132
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89545
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Min),A,13.75
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Max),A,37.62
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.69
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.13
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97012
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74591
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92605
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,16.62
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,10.12
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92288
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97147
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93149
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,31.38
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,17.62
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
182161,The Penns,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
182161,The Penns,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
182161,The Penns,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
182161,The Penns,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
182161,The Penns,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
182161,The Penns,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
182161,The Penns,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
182161,The Penns,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
182161,The Penns,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
182161,The Penns,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182161,The Penns,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,51.5
182161,The Penns,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,72.5
182161,The Penns,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.12
182161,The Penns,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,99.5
182161,The Penns,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,129.12
182161,The Penns,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
182161,The Penns,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,85.5
182161,The Penns,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,145.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
182161,The Penns,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,98.5
182161,The Penns,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,144.5
182161,The Penns,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
182161,The Penns,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97659
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94549
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92752
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (Min),A,22.5
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (Max),A,50.5
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (RMS),A,30.12
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.62
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.62
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92569
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90448
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96152
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Max),A,30.5
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,17.38
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93487
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85238
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91672
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,35.75
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9498
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93225
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,66.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,47.75
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
182161,The Penns,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
182161,The Penns,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
182161,The Penns,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
182161,The Penns,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
182161,The Penns,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
182161,The Penns,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
182161,The Penns,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
182161,The Penns,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
182161,The Penns,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
182161,The Penns,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
182161,The Penns,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,53.38
182161,The Penns,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,108.62
182161,The Penns,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.25
182161,The Penns,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,118.75
182161,The Penns,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,191.62
182161,The Penns,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
182161,The Penns,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,72.5
182161,The Penns,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,165.5
182161,The Penns,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,90.75
182161,The Penns,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,170.75
182161,The Penns,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
182161,The Penns,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97314
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90164
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90036
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (Min),A,21.88
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (Max),A,46.62
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96136
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9371
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90625
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Min),A,15.5
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Max),A,32.5
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,22.62
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95309
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78759
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91708
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Max),A,34.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97082
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96832
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93832
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Min),A,71.75
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Max),A,24.38
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
182161,The Penns,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
182161,The Penns,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
182161,The Penns,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
182161,The Penns,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
182161,The Penns,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
182161,The Penns,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
182161,The Penns,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
182161,The Penns,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
182161,The Penns,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
182161,The Penns,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182161,The Penns,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,56.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,111.5
182161,The Penns,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.88
182161,The Penns,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,105.25
182161,The Penns,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,199.75
182161,The Penns,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
182161,The Penns,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,79.12
182161,The Penns,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,136.75
182161,The Penns,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
182161,The Penns,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,88.38
182161,The Penns,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,125.5
182161,The Penns,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
182161,The Penns,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98108
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9487
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.923
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (Min),A,18.12
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (Max),A,41.25
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.25
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90533
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93985
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93088
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Min),A,15.5
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Max),A,45.12
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.94
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93979
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76513
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92978
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Max),A,21.12
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97266
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94379
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9534
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Min),A,31.38
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Max),A,20.88
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
182161,The Penns,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
182161,The Penns,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
182161,The Penns,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
182161,The Penns,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
182161,The Penns,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
182161,The Penns,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
182161,The Penns,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
182161,The Penns,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
182161,The Penns,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
182161,The Penns,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
182161,The Penns,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,55.5
182161,The Penns,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,82.75
182161,The Penns,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.62
182161,The Penns,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,104.38
182161,The Penns,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,148.38
182161,The Penns,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
182161,The Penns,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,82.5
182161,The Penns,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,135.25
182161,The Penns,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
182161,The Penns,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,88.88
