Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,170.88
182161,The Penns,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
182161,The Penns,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98111
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95029
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95816
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (Min),A,21.62
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (Max),A,54.25
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,97.38
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.25
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93713
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91421
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95319
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Max),A,37.88
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.38
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.06
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87839
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8248
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92218
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Max),A,18.88
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,8.75
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95373
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9516
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95673
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Min),A,25.75
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Max),A,19.62
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
182161,The Penns,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
182161,The Penns,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
182161,The Penns,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
182161,The Penns,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
182161,The Penns,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
182161,The Penns,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
182161,The Penns,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
182161,The Penns,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
182161,The Penns,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
182161,The Penns,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
182161,The Penns,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,49.38
182161,The Penns,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,107.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.88
182161,The Penns,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,102.5
182161,The Penns,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,156.12
182161,The Penns,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
182161,The Penns,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,86.25
182161,The Penns,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,122.38
182161,The Penns,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
182161,The Penns,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,108.75
182161,The Penns,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,195.25
182161,The Penns,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
182161,The Penns,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96094
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97311
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95724
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (Max),A,61.62
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,91.25
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.75
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.948
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87582
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92291
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Max),A,28.88
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92499
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94873
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91489
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Max),A,21.88
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,11.38
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96878
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95029
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95297
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Min),A,37.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Max),A,20.75
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
182161,The Penns,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
182161,The Penns,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
182161,The Penns,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
182161,The Penns,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
182161,The Penns,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
182161,The Penns,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
182161,The Penns,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
182161,The Penns,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
182161,The Penns,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
182161,The Penns,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,47.88
182161,The Penns,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,80.12
182161,The Penns,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.25
182161,The Penns,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,90.25
182161,The Penns,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,127.25
182161,The Penns,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,93.5
182161,The Penns,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,157.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
182161,The Penns,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,97.25
182161,The Penns,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,160.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
182161,The Penns,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96356
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98065
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94855
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (Min),A,18.5
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (Max),A,62.62
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (RMS),A,35.88
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,93.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90115
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86813
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95279
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Min),A,12.5
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Max),A,41.75
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.75
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94406
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96887
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Min),A,4.25
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Max),A,21.62
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95019
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94598
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Min),A,43.12
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Max),A,27.5
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
182161,The Penns,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
182161,The Penns,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
182161,The Penns,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
182161,The Penns,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
182161,The Penns,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
182161,The Penns,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
182161,The Penns,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
182161,The Penns,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
182161,The Penns,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
182161,The Penns,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
182161,The Penns,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,50.5
182161,The Penns,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,95.25
182161,The Penns,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
182161,The Penns,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,107.12
182161,The Penns,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,169.5
182161,The Penns,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
182161,The Penns,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,88.5
182161,The Penns,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,146.12
182161,The Penns,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
182161,The Penns,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,104.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,197.62
182161,The Penns,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
182161,The Penns,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97192
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97195
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94137
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (Min),A,17.38
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (Max),A,54.75
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (RMS),A,28.25
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,83.38
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90719
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93957
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96747
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Max),A,37.88
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86868
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Max),A,32.62
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96353
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94336
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Min),A,86.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Max),A,44.75
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
182161,The Penns,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
182161,The Penns,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
182161,The Penns,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
182161,The Penns,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
182161,The Penns,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
182161,The Penns,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
182161,The Penns,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
182161,The Penns,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
182161,The Penns,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
182161,The Penns,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
182161,The Penns,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,49.12
182161,The Penns,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,119.25
182161,The Penns,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.12
182161,The Penns,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,109.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,215.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.62
182161,The Penns,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,88.5
182161,The Penns,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,144.62
182161,The Penns,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
182161,The Penns,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,98.25
182161,The Penns,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,178.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
182161,The Penns,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97043
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96878
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93896
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (Min),A,16.38
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (Max),A,49.75
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (RMS),A,27.12
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,87.5
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
