Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92004
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9447
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Min),A,14.88
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Max),A,51.38
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.56
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78891
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Max),A,34.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,21.38
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97183
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95257
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Min),A,63.5
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Max),A,35.62
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
182161,The Penns,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
182161,The Penns,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
182161,The Penns,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
182161,The Penns,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
182161,The Penns,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
182161,The Penns,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
182161,The Penns,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
182161,The Penns,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
182161,The Penns,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
182161,The Penns,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
182161,The Penns,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,52.88
182161,The Penns,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,112.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
182161,The Penns,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,107.88
182161,The Penns,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,201.5
182161,The Penns,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,86.5
182161,The Penns,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,142.75
182161,The Penns,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
182161,The Penns,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,121.75
182161,The Penns,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,208.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
182161,The Penns,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97723
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93335
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (Min),A,25.12
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (Max),A,90.5
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (RMS),A,58.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,60.88
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,121.62
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.25
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91766
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Min),A,18.25
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Max),A,71.38
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,40.38
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,95.5
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.56
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95358
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86697
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,32.62
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,14.88
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96564
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97617
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96262
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,34.12
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,22.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
182161,The Penns,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
182161,The Penns,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
182161,The Penns,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
182161,The Penns,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
182161,The Penns,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
182161,The Penns,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
182161,The Penns,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
182161,The Penns,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
182161,The Penns,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
182161,The Penns,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
182161,The Penns,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,68.62
182161,The Penns,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,135.62
182161,The Penns,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,101.62
182161,The Penns,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,136.75
182161,The Penns,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
182161,The Penns,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,98.5
182161,The Penns,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,188.88
182161,The Penns,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
182161,The Penns,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,157.88
182161,The Penns,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,244.88
182161,The Penns,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.12
182161,The Penns,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98035
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93378
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98053
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (Min),A,23.88
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (Max),A,77.62
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (RMS),A,48.5
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,64.88
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,114.75
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.75
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9516
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97385
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Max),A,54.38
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.88
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.88
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85409
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94229
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,29.88
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96533
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95773
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95032
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,37.5
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,23.88
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
182161,The Penns,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
182161,The Penns,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
182161,The Penns,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
182161,The Penns,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
182161,The Penns,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
182161,The Penns,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
182161,The Penns,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
182161,The Penns,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
182161,The Penns,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
182161,The Penns,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,55.25
182161,The Penns,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,116.75
182161,The Penns,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.38
182161,The Penns,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,107.38
182161,The Penns,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,166.25
182161,The Penns,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
182161,The Penns,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,94.5
182161,The Penns,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,152.38
182161,The Penns,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
182161,The Penns,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,156.88
182161,The Penns,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,221.5
182161,The Penns,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96835
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94583
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95175
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (Min),A,17.62
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (Max),A,46.38
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (RMS),A,28.12
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95242
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9642
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Min),A,14.5
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Max),A,62.75
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,37.88
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.88
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96664
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92294
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95535
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,54.75
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.62
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97369
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96011
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,51.62
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,27.5
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
182161,The Penns,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
182161,The Penns,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
182161,The Penns,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
182161,The Penns,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
182161,The Penns,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
182161,The Penns,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
182161,The Penns,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
182161,The Penns,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
182161,The Penns,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
182161,The Penns,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
182161,The Penns,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,56.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,108.75
182161,The Penns,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,101.38
182161,The Penns,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,179.62
182161,The Penns,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
182161,The Penns,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,116.88
182161,The Penns,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,212.62
182161,The Penns,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
182161,The Penns,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,125.5
182161,The Penns,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,225.5
182161,The Penns,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
182161,The Penns,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90588
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8927
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95877
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (Min),A,23.25
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (Max),A,57.25
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (RMS),A,35.75
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.62
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98889
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97699
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97464
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Min),A,16.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Max),A,63.88
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,35.75
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.12
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.5
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85907
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96219
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,51.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
