Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96429
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95267
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,64.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,36.75
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
182161,The Penns,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
182161,The Penns,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
182161,The Penns,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
182161,The Penns,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
182161,The Penns,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
182161,The Penns,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
182161,The Penns,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
182161,The Penns,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
182161,The Penns,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
182161,The Penns,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
182161,The Penns,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,54.62
182161,The Penns,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,86.38
182161,The Penns,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.88
182161,The Penns,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,112.5
182161,The Penns,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,193.25
182161,The Penns,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
182161,The Penns,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,106.25
182161,The Penns,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,190.5
182161,The Penns,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
182161,The Penns,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,116.38
182161,The Penns,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,187.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
182161,The Penns,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9491
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91531
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96625
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (Min),A,23.25
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (Max),A,58.5
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (RMS),A,38.25
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.88
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.75
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93881
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97369
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Max),A,73.5
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,49.62
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.75
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97418
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88711
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,33.38
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97418
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97964
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96786
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,38.75
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,20.75
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
182161,The Penns,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
182161,The Penns,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
182161,The Penns,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
182161,The Penns,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
182161,The Penns,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
182161,The Penns,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
182161,The Penns,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
182161,The Penns,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
182161,The Penns,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
182161,The Penns,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,59.88
182161,The Penns,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,149.88
182161,The Penns,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.25
182161,The Penns,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,84.75
182161,The Penns,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,161.75
182161,The Penns,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
182161,The Penns,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,95.62
182161,The Penns,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,179.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
182161,The Penns,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,156.12
182161,The Penns,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,261.38
182161,The Penns,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
182161,The Penns,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9332
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93979
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9675
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (Min),A,22.38
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (Max),A,70.12
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (RMS),A,46.75
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.88
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,94.88
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92581
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96927
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Min),A,22.5
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Max),A,85.62
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.88
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.38
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83011
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,41.5
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95599
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97201
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,73.88
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,35.38
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
182161,The Penns,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
182161,The Penns,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
182161,The Penns,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
182161,The Penns,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
182161,The Penns,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
182161,The Penns,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
182161,The Penns,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
182161,The Penns,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
182161,The Penns,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
182161,The Penns,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
182161,The Penns,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,86.62
182161,The Penns,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,188.25
182161,The Penns,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,131.88
182161,The Penns,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,98.75
182161,The Penns,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,164.12
182161,The Penns,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,106.5
182161,The Penns,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,155.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
182161,The Penns,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,181.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,292.88
182161,The Penns,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.88
182161,The Penns,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94452
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90912
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96921
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (Min),A,26.62
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (Max),A,60.75
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (RMS),A,41.25
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,91.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93719
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96463
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97562
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Min),A,14.75
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Max),A,43.88
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8847
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85019
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,34.25
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96707
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Min),A,48.25
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
182161,The Penns,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
182161,The Penns,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
182161,The Penns,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
182161,The Penns,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
182161,The Penns,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
182161,The Penns,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
182161,The Penns,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
182161,The Penns,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
182161,The Penns,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
182161,The Penns,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
182161,The Penns,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,66.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,132.38
182161,The Penns,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.12
182161,The Penns,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,98.5
182161,The Penns,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,141.88
182161,The Penns,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
182161,The Penns,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,100.88
182161,The Penns,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,165.38
182161,The Penns,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
182161,The Penns,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,160.12
182161,The Penns,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,234.75
182161,The Penns,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
182161,The Penns,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91629
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95428
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96655
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (Min),A,25.5
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (Max),A,71.12
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (RMS),A,43.25
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,96.5
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.88
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96329
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97049
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96463
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Max),A,43.38
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,27.38
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.56
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8421
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82168
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Max),A,34.88
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.12
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95651
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95587
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Min),A,60.75
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Max),A,29.25
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
182161,The Penns,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
182161,The Penns,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
182161,The Penns,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
182161,The Penns,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
182161,The Penns,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
182161,The Penns,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
182161,The Penns,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
