Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
182161,The Penns,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
182161,The Penns,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
182161,The Penns,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,56.62
182161,The Penns,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,111.38
182161,The Penns,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,80.75
182161,The Penns,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,133.88
182161,The Penns,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
182161,The Penns,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,110.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,184.25
182161,The Penns,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
182161,The Penns,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,122.88
182161,The Penns,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,207.12
182161,The Penns,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
182161,The Penns,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9425
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98508
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97324
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (Min),A,18.5
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (Max),A,84.12
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (RMS),A,54.88
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,84.75
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.38
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,113.75
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95447
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97894
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97024
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Min),A,15.62
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Max),A,46.5
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,26.88
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.81
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87402
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84201
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96881
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Max),A,25.62
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93414
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92749
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Min),A,62.12
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Max),A,32.5
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
182161,The Penns,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
182161,The Penns,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
182161,The Penns,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
182161,The Penns,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
182161,The Penns,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
182161,The Penns,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
182161,The Penns,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
182161,The Penns,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
182161,The Penns,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
182161,The Penns,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
182161,The Penns,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Min),A,50.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Max),A,129.75
182161,The Penns,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.25
182161,The Penns,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,76.12
182161,The Penns,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,155.25
182161,The Penns,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
182161,The Penns,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,126.75
182161,The Penns,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,207.38
182161,The Penns,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
182161,The Penns,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,139.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,192.25
182161,The Penns,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
182161,The Penns,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92276
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97391
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92612
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (Min),A,18.62
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (Max),A,79.75
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (RMS),A,36.38
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,101.12
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,89.88
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91205
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97458
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93362
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Min),A,19.5
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Max),A,45.5
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,27.62
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82223
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91696
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91669
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Max),A,12.5
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,6.12
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95114
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89239
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Min),A,51.88
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Max),A,26.25
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
182161,The Penns,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
182161,The Penns,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
182161,The Penns,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
182161,The Penns,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
182161,The Penns,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
182161,The Penns,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
182161,The Penns,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
182161,The Penns,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
182161,The Penns,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
182161,The Penns,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
182161,The Penns,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Min),A,47.25
182161,The Penns,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Max),A,132.12
182161,The Penns,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.62
182161,The Penns,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,74.38
182161,The Penns,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,132.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
182161,The Penns,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,108.12
182161,The Penns,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,204.88
182161,The Penns,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
182161,The Penns,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,79.5
182161,The Penns,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,180.38
182161,The Penns,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
182161,The Penns,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94177
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97473
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92645
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (Min),A,16.38
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (Max),A,48.25
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (RMS),A,31.25
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91626
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93719
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88965
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Min),A,13.62
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Max),A,37.5
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,21.88
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.25
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81247
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89068
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91751
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Max),A,17.38
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,8.25
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92563
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97418
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93008
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Min),A,27.25
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Max),A,18.38
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
182161,The Penns,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
182161,The Penns,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
182161,The Penns,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
182161,The Penns,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
182161,The Penns,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
182161,The Penns,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
182161,The Penns,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
182161,The Penns,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
182161,The Penns,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
182161,The Penns,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
182161,The Penns,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,49.88
182161,The Penns,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,97.75
182161,The Penns,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,63.75
182161,The Penns,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,123.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
182161,The Penns,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,94.62
182161,The Penns,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,168.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
182161,The Penns,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,78.12
182161,The Penns,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,144.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
182161,The Penns,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92163
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93628
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93021
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (Min),A,15.75
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (Max),A,37.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (RMS),A,23.25
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93054
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88098
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8956
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Max),A,35.38
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.88
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.25
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79132
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87445
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88348
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,10.25
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,6.25
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89361
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97552
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92932
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,36.62
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,23.12
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
182161,The Penns,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
182161,The Penns,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
182161,The Penns,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
182161,The Penns,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
182161,The Penns,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
182161,The Penns,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
182161,The Penns,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
182161,The Penns,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
182161,The Penns,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
182161,The Penns,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
182161,The Penns,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,43.38
182161,The Penns,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,69.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.62
182161,The Penns,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,61.5
182161,The Penns,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,94.62
182161,The Penns,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
182161,The Penns,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,87.88
182161,The Penns,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,122.5
182161,The Penns,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
182161,The Penns,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,86.38
182161,The Penns,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,118.5
182161,The Penns,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
182161,The Penns,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90451
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86853
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90826
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (Min),A,15.88
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (Max),A,27.0
