Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.44
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94525
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83658
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94742
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Max),A,27.12
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.81
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80218
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87597
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90591
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,11.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.88
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81759
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97809
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89425
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,35.88
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,24.62
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
182161,The Penns,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
182161,The Penns,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
182161,The Penns,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
182161,The Penns,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
182161,The Penns,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
182161,The Penns,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
182161,The Penns,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
182161,The Penns,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
182161,The Penns,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
182161,The Penns,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
182161,The Penns,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,42.88
182161,The Penns,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,70.62
182161,The Penns,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.38
182161,The Penns,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,62.62
182161,The Penns,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,96.12
182161,The Penns,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
182161,The Penns,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,79.12
182161,The Penns,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,123.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
182161,The Penns,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,84.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,111.88
182161,The Penns,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87652
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87463
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93753
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (Max),A,70.25
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (RMS),A,34.12
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.88
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.06
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96927
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8041
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95401
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Min),A,11.75
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Max),A,26.12
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.06
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81347
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90076
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93762
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,40.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.13
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82861
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90518
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,22.12
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
182161,The Penns,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
182161,The Penns,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
182161,The Penns,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
182161,The Penns,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
182161,The Penns,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
182161,The Penns,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
182161,The Penns,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
182161,The Penns,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
182161,The Penns,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
182161,The Penns,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
182161,The Penns,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,43.25
182161,The Penns,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,86.5
182161,The Penns,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.62
182161,The Penns,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,68.62
182161,The Penns,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,88.75
182161,The Penns,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
182161,The Penns,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,79.38
182161,The Penns,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,107.88
182161,The Penns,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
182161,The Penns,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,82.75
182161,The Penns,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,162.75
182161,The Penns,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
182161,The Penns,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.88
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92737
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90927
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91946
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (Min),A,14.5
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (Max),A,47.25
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (RMS),A,25.38
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.75
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95425
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88244
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93317
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Max),A,27.5
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.75
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.19
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85888
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9248
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84878
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,34.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.75
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84134
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9064
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,34.62
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,22.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
182161,The Penns,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
182161,The Penns,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
182161,The Penns,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
182161,The Penns,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
182161,The Penns,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
182161,The Penns,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
182161,The Penns,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
182161,The Penns,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
182161,The Penns,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
182161,The Penns,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
182161,The Penns,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,42.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,86.5
182161,The Penns,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.88
182161,The Penns,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,64.88
182161,The Penns,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,118.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
182161,The Penns,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,87.88
182161,The Penns,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,153.88
182161,The Penns,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
182161,The Penns,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,77.62
182161,The Penns,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,110.75
182161,The Penns,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
182161,The Penns,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.909
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8482
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9237
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (Max),A,33.25
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.06
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80157
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81317
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92929
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Max),A,24.38
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,13.75
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.19
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91849
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92007
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86178
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,37.38
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84921
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96548
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91269
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,35.88
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,17.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
182161,The Penns,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
182161,The Penns,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
182161,The Penns,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
182161,The Penns,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
182161,The Penns,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
182161,The Penns,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
182161,The Penns,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
182161,The Penns,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
182161,The Penns,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
182161,The Penns,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,39.75
182161,The Penns,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,67.25
182161,The Penns,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
182161,The Penns,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,55.12
182161,The Penns,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,122.5
182161,The Penns,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
182161,The Penns,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,72.5
182161,The Penns,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,112.62
182161,The Penns,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,81.12
182161,The Penns,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,111.62
182161,The Penns,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.44
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.38
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85165
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80407
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89764
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (Min),A,12.62
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (Max),A,27.12
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.75
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.81
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.13
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77566
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80343
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91778
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Max),A,25.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.88
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
