Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81793
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88141
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93674
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,13.88
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,6.88
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82974
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97461
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89871
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,36.12
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
182161,The Penns,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
182161,The Penns,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
182161,The Penns,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
182161,The Penns,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
182161,The Penns,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
182161,The Penns,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
182161,The Penns,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
182161,The Penns,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
182161,The Penns,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
182161,The Penns,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
182161,The Penns,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,39.88
182161,The Penns,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,69.38
182161,The Penns,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.62
182161,The Penns,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,51.88
182161,The Penns,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,68.25
182161,The Penns,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
182161,The Penns,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,73.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,117.5
182161,The Penns,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
182161,The Penns,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,81.38
182161,The Penns,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,105.88
182161,The Penns,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.69
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.87
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.38
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82971
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83114
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84829
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (Max),A,29.88
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (RMS),A,18.38
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.75
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.75
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85794
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82739
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.906
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Max),A,17.12
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.31
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83996
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75265
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95444
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,15.5
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.87
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8103
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94406
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92642
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,24.88
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,16.12
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
182161,The Penns,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
182161,The Penns,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
182161,The Penns,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
182161,The Penns,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
182161,The Penns,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
182161,The Penns,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
182161,The Penns,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
182161,The Penns,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
182161,The Penns,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
182161,The Penns,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,38.88
182161,The Penns,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,55.62
182161,The Penns,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.75
182161,The Penns,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,52.38
182161,The Penns,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,70.88
182161,The Penns,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,60.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,92.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
182161,The Penns,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,78.25
182161,The Penns,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,100.5
182161,The Penns,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
182161,The Penns,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.5
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.25
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84842
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76364
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82745
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (Min),A,13.62
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (Max),A,20.25
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.25
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.56
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87115
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78738
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9202
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Max),A,23.38
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.31
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87338
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60339
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95074
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,41.25
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.12
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88779
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94104
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93579
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,20.88
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,13.5
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
182161,The Penns,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
182161,The Penns,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
182161,The Penns,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
182161,The Penns,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
182161,The Penns,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
182161,The Penns,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
182161,The Penns,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
182161,The Penns,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
182161,The Penns,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
182161,The Penns,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182161,The Penns,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,37.25
182161,The Penns,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,58.75
182161,The Penns,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,52.88
182161,The Penns,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,105.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
182161,The Penns,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,57.75
182161,The Penns,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,79.25
182161,The Penns,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
182161,The Penns,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,78.88
182161,The Penns,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,101.25
182161,The Penns,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
182161,The Penns,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.63
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.75
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84952
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86316
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85046
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (Max),A,28.25
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.88
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.25
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82641
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69046
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90616
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Max),A,14.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.38
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.06
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90243
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57705
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94742
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,51.88
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.75
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87515
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95767
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92541
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,20.88
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,12.62
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
182161,The Penns,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
182161,The Penns,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
182161,The Penns,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
182161,The Penns,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
182161,The Penns,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
182161,The Penns,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
182161,The Penns,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
182161,The Penns,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
182161,The Penns,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
182161,The Penns,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
182161,The Penns,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,37.5
182161,The Penns,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,56.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.38
182161,The Penns,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,53.38
182161,The Penns,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,101.88
182161,The Penns,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
182161,The Penns,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,58.62
182161,The Penns,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,79.25
182161,The Penns,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
182161,The Penns,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,76.38
182161,The Penns,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,91.12
182161,The Penns,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
182161,The Penns,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.75
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84903
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81204
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87616
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (Max),A,27.12
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.88
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.94
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.88
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81128
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76626
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92236
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Min),A,8.62
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Max),A,14.88
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.19
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84381
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6007
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92178
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,14.62
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.25
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78939
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93341
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86297
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
