Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,19.25
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,11.88
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
182161,The Penns,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
182161,The Penns,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
182161,The Penns,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
182161,The Penns,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
182161,The Penns,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
182161,The Penns,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
182161,The Penns,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
182161,The Penns,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
182161,The Penns,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
182161,The Penns,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
182161,The Penns,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,37.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,52.5
182161,The Penns,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.25
182161,The Penns,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,53.62
182161,The Penns,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,65.25
182161,The Penns,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
182161,The Penns,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,57.5
182161,The Penns,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,73.5
182161,The Penns,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
182161,The Penns,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,77.12
182161,The Penns,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,91.5
182161,The Penns,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
182161,The Penns,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.25
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.69
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89209
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79376
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88534
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (Max),A,27.62
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (RMS),A,15.12
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.87
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79065
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75027
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93164
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Max),A,13.88
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.75
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.56
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.38
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73828
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59649
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92474
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,15.62
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.25
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.75
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.56
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82019
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91476
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86142
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,16.62
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,11.62
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
182161,The Penns,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
182161,The Penns,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
182161,The Penns,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
182161,The Penns,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
182161,The Penns,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
182161,The Penns,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
182161,The Penns,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
182161,The Penns,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
182161,The Penns,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
182161,The Penns,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
182161,The Penns,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,35.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,59.75
182161,The Penns,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.75
182161,The Penns,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,50.38
182161,The Penns,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,65.25
182161,The Penns,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
182161,The Penns,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,57.38
182161,The Penns,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,69.38
182161,The Penns,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
182161,The Penns,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,75.75
182161,The Penns,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,103.62
182161,The Penns,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
182161,The Penns,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.31
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.5
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.845
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78399
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83578
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (Max),A,19.12
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (RMS),A,14.38
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.94
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83328
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78122
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94842
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Max),A,20.12
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.44
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.19
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71398
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52279
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92026
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,19.5
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.69
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88721
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88659
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83697
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,15.5
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,10.12
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
182161,The Penns,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
182161,The Penns,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
182161,The Penns,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
182161,The Penns,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
182161,The Penns,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
182161,The Penns,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
182161,The Penns,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
182161,The Penns,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
182161,The Penns,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
182161,The Penns,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,35.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,45.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.12
182161,The Penns,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,49.25
182161,The Penns,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,58.25
182161,The Penns,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
182161,The Penns,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,55.25
182161,The Penns,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,73.62
182161,The Penns,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
182161,The Penns,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,74.38
182161,The Penns,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,86.5
182161,The Penns,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
182161,The Penns,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.38
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.37
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80621
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85834
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84326
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (Min),A,12.62
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (Max),A,27.75
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (RMS),A,17.25
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.37
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83157
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82705
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92621
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Max),A,18.12
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.88
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.75
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.88
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66137
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59655
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91385
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,11.5
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86398
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89041
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84057
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,13.88
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,9.75
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
182161,The Penns,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
182161,The Penns,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
182161,The Penns,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
182161,The Penns,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
182161,The Penns,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
182161,The Penns,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
182161,The Penns,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
182161,The Penns,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
182161,The Penns,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
182161,The Penns,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
182161,The Penns,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,35.12
182161,The Penns,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,52.38
182161,The Penns,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.12
182161,The Penns,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,50.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,60.12
182161,The Penns,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
182161,The Penns,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,55.62
182161,The Penns,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,82.25
182161,The Penns,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,72.25
182161,The Penns,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,92.62
182161,The Penns,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
182161,The Penns,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.94
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80114
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80731
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83206
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (Max),A,29.75
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.38
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.62
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8439
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78943
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90884
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Max),A,17.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.62
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.75
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70083
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68103
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9426
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,11.38
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.75
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.94
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8132
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92856
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84817
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,17.12
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,11.5
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
182161,The Penns,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
182161,The Penns,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
182161,The Penns,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
182161,The Penns,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
182161,The Penns,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
182161,The Penns,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
182161,The Penns,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
182161,The Penns,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
182161,The Penns,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
182161,The Penns,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
182161,The Penns,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,36.62
182161,The Penns,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,53.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.25
182161,The Penns,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,50.25
182161,The Penns,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,58.75
182161,The Penns,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
182161,The Penns,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,56.75
182161,The Penns,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,83.12
182161,The Penns,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,73.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,92.25
182161,The Penns,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
182161,The Penns,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
