Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.06
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.75
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.44
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87774
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78494
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8392
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (Max),A,20.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.12
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.81
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.13
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8367
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77472
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90835
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Max),A,22.88
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.88
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.63
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.37
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76788
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63864
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94601
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,12.88
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.31
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82995
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93832
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88647
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,17.5
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,11.88
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
182161,The Penns,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
182161,The Penns,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
182161,The Penns,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
182161,The Penns,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
182161,The Penns,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
182161,The Penns,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
182161,The Penns,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
182161,The Penns,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
182161,The Penns,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
182161,The Penns,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
182161,The Penns,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,36.88
182161,The Penns,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,46.62
182161,The Penns,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.75
182161,The Penns,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,52.25
182161,The Penns,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,61.75
182161,The Penns,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
182161,The Penns,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,55.88
182161,The Penns,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,75.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
182161,The Penns,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,75.38
182161,The Penns,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,88.12
182161,The Penns,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
182161,The Penns,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.75
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.88
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85162
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78805
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84729
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (Max),A,19.12
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.37
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87115
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83209
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91299
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Min),A,8.62
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Max),A,22.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.62
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.13
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.07
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69851
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79818
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94772
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,20.38
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.38
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87671
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92822
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91205
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,14.62
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,10.38
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
182161,The Penns,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
182161,The Penns,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
182161,The Penns,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
182161,The Penns,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
182161,The Penns,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
182161,The Penns,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
182161,The Penns,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
182161,The Penns,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
182161,The Penns,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
182161,The Penns,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
182161,The Penns,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,35.88
182161,The Penns,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,46.25
182161,The Penns,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.25
182161,The Penns,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,50.75
182161,The Penns,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,62.5
182161,The Penns,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,58.25
182161,The Penns,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,79.62
182161,The Penns,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
182161,The Penns,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,74.5
182161,The Penns,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,87.5
182161,The Penns,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
182161,The Penns,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.12
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.5
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.37
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83453
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78289
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80087
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (Max),A,20.5
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.38
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.31
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8912
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81103
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91254
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Max),A,20.88
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.81
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67108
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70217
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93823
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,14.25
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.12
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87222
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91827
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92966
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,18.5
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,10.88
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
182161,The Penns,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
182161,The Penns,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
182161,The Penns,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
182161,The Penns,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
182161,The Penns,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
182161,The Penns,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
182161,The Penns,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
182161,The Penns,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
182161,The Penns,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
182161,The Penns,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
182161,The Penns,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,36.5
182161,The Penns,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,48.12
182161,The Penns,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
182161,The Penns,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,50.75
182161,The Penns,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,62.75
182161,The Penns,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
182161,The Penns,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,58.5
182161,The Penns,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,73.62
182161,The Penns,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
182161,The Penns,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,73.5
182161,The Penns,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,87.25
182161,The Penns,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
182161,The Penns,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.5
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.37
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84524
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83285
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84109
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (Min),A,13.75
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (Max),A,23.38
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.87
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82824
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72433
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91626
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Max),A,16.25
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.88
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.81
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.18
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67794
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73901
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93426
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,20.12
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.75
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84704
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93716
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94723
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,32.62
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,18.5
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
182161,The Penns,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
182161,The Penns,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
182161,The Penns,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
182161,The Penns,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
182161,The Penns,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
182161,The Penns,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
182161,The Penns,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
182161,The Penns,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
182161,The Penns,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
182161,The Penns,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
182161,The Penns,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,39.38
182161,The Penns,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,65.12
182161,The Penns,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.12
182161,The Penns,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,51.62
182161,The Penns,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,60.5
182161,The Penns,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
182161,The Penns,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,57.62
182161,The Penns,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,75.62
182161,The Penns,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
182161,The Penns,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,79.88
182161,The Penns,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,107.62
182161,The Penns,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.63
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.94
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83404
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80362
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84338
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (Max),A,23.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (RMS),A,15.38
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.56
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.07
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79825
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82861
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92639
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
