Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Max),A,20.88
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.31
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71188
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76532
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9259
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,16.25
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.901
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93622
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89694
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,16.88
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,11.38
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
182161,The Penns,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
182161,The Penns,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
182161,The Penns,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
182161,The Penns,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
182161,The Penns,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
182161,The Penns,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
182161,The Penns,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
182161,The Penns,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
182161,The Penns,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
182161,The Penns,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,37.75
182161,The Penns,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,51.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.12
182161,The Penns,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,52.62
182161,The Penns,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,63.25
182161,The Penns,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
182161,The Penns,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,58.62
182161,The Penns,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,81.25
182161,The Penns,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
182161,The Penns,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,75.88
182161,The Penns,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,91.25
182161,The Penns,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
182161,The Penns,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.31
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.19
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.37
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8403
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76776
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8182
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (Min),A,12.75
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (Max),A,19.25
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.63
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81344
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89606
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91778
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Min),A,11.5
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Max),A,22.38
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.5
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.69
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68661
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75903
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91305
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,18.75
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.62
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89007
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92419
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87836
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,16.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,10.38
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
182161,The Penns,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
182161,The Penns,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
182161,The Penns,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
182161,The Penns,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
182161,The Penns,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
182161,The Penns,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
182161,The Penns,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
182161,The Penns,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
182161,The Penns,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
182161,The Penns,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
182161,The Penns,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,37.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,54.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,52.38
182161,The Penns,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,65.75
182161,The Penns,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
182161,The Penns,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,63.88
182161,The Penns,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,92.5
182161,The Penns,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
182161,The Penns,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,74.38
182161,The Penns,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,85.12
182161,The Penns,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
182161,The Penns,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.88
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.5
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.31
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82953
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80883
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82852
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (Max),A,21.12
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.75
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.06
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.56
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87515
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86191
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93832
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Max),A,16.62
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.62
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.12
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.56
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66595
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76742
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91702
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,12.25
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81799
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93918
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88373
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,17.25
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,11.25
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
182161,The Penns,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
182161,The Penns,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
182161,The Penns,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
182161,The Penns,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
182161,The Penns,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
182161,The Penns,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
182161,The Penns,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
182161,The Penns,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
182161,The Penns,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
182161,The Penns,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,38.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,49.12
182161,The Penns,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.88
182161,The Penns,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,52.38
182161,The Penns,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,61.62
182161,The Penns,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
182161,The Penns,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,63.38
182161,The Penns,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,77.88
182161,The Penns,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
182161,The Penns,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,75.38
182161,The Penns,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,87.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
182161,The Penns,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.81
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.19
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.25
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8511
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83523
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82507
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (Max),A,22.75
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.56
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89972
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8768
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89175
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Max),A,21.62
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.88
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.44
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74719
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70208
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92673
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,16.38
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.25
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85721
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93732
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91385
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,17.5
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,11.88
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
182161,The Penns,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
182161,The Penns,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
182161,The Penns,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
182161,The Penns,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
182161,The Penns,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
182161,The Penns,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
182161,The Penns,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
182161,The Penns,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
182161,The Penns,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
182161,The Penns,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
182161,The Penns,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,35.62
182161,The Penns,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,47.25
182161,The Penns,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.62
182161,The Penns,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,53.12
182161,The Penns,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,75.38
182161,The Penns,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
182161,The Penns,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,65.25
182161,The Penns,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,79.75
182161,The Penns,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
182161,The Penns,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,71.5
182161,The Penns,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,87.5
182161,The Penns,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
182161,The Penns,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.62
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87695
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83355
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81888
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (Max),A,22.75
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (RMS),A,15.12
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.06
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.909
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91131
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78381
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Min),A,10.88
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Max),A,33.75
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,19.38
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.56
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.75
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78839
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62734
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94488
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,18.88
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.12
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
