Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.19
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83389
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93591
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88211
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,15.12
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,10.5
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
182161,The Penns,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
182161,The Penns,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
182161,The Penns,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
182161,The Penns,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
182161,The Penns,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
182161,The Penns,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
182161,The Penns,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
182161,The Penns,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
182161,The Penns,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
182161,The Penns,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,36.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,50.25
182161,The Penns,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,56.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,72.75
182161,The Penns,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
182161,The Penns,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,65.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,89.25
182161,The Penns,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,67.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,80.12
182161,The Penns,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
182161,The Penns,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.12
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.75
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.63
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86538
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78863
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85492
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (Max),A,29.88
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (RMS),A,18.25
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.44
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89725
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89914
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79596
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Max),A,25.38
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,16.25
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.31
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89407
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67126
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95108
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,14.75
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.75
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85415
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92743
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90741
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,14.88
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,10.38
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
182161,The Penns,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
182161,The Penns,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
182161,The Penns,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
182161,The Penns,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
182161,The Penns,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
182161,The Penns,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
182161,The Penns,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
182161,The Penns,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
182161,The Penns,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
182161,The Penns,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,35.62
182161,The Penns,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,47.25
182161,The Penns,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.38
182161,The Penns,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,57.62
182161,The Penns,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,73.38
182161,The Penns,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
182161,The Penns,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,64.12
182161,The Penns,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,84.75
182161,The Penns,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
182161,The Penns,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,68.25
182161,The Penns,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,90.12
182161,The Penns,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
182161,The Penns,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.31
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.81
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82849
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8052
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83764
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (Max),A,27.5
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.25
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.75
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.12
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83822
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87701
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8295
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Max),A,22.12
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83136
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62976
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95148
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,16.75
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.5
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88495
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92999
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8884
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,18.25
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,11.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
182161,The Penns,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
182161,The Penns,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
182161,The Penns,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
182161,The Penns,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
182161,The Penns,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
182161,The Penns,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
182161,The Penns,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
182161,The Penns,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
182161,The Penns,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
182161,The Penns,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,37.25
182161,The Penns,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,47.62
182161,The Penns,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.38
182161,The Penns,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,54.12
182161,The Penns,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,67.25
182161,The Penns,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
182161,The Penns,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,63.75
182161,The Penns,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,84.25
182161,The Penns,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
182161,The Penns,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,70.25
182161,The Penns,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,89.38
182161,The Penns,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
182161,The Penns,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.25
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.25
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.94
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.888
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85837
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81656
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (Min),A,13.75
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (Max),A,27.38
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (RMS),A,16.88
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90719
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88779
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84845
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Max),A,27.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.38
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.31
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.5
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78091
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65139
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95212
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,19.75
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.12
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87549
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92428
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8934
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,18.12
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,11.62
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
182161,The Penns,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
182161,The Penns,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
182161,The Penns,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182161,The Penns,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
182161,The Penns,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
182161,The Penns,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
182161,The Penns,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
182161,The Penns,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
182161,The Penns,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,37.88
182161,The Penns,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,54.12
182161,The Penns,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.12
182161,The Penns,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,57.38
182161,The Penns,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,68.12
182161,The Penns,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,65.5
182161,The Penns,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,94.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
182161,The Penns,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,70.38
182161,The Penns,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,81.88
182161,The Penns,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
182161,The Penns,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.75
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.25
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89862
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83169
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82467
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (Min),A,14.12
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (Max),A,21.88
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.31
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90976
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86773
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79687
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Max),A,22.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.75
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.37
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.19
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74554
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67733
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95441
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,16.12
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.62
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89236
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93017
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82171
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,15.75
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,11.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
182161,The Penns,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
182161,The Penns,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
182161,The Penns,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
182161,The Penns,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
182161,The Penns,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
182161,The Penns,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
182161,The Penns,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
182161,The Penns,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
182161,The Penns,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
182161,The Penns,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
182161,The Penns,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
