Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,37.62
182161,The Penns,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,44.88
182161,The Penns,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
182161,The Penns,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,59.25
182161,The Penns,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,70.5
182161,The Penns,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
182161,The Penns,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,59.12
182161,The Penns,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,79.25
182161,The Penns,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
182161,The Penns,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,67.88
182161,The Penns,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,76.88
182161,The Penns,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
182161,The Penns,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.75
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.5
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8645
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83673
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85388
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (Max),A,26.88
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (RMS),A,15.88
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.37
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.37
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91565
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74481
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80188
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Max),A,20.25
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.37
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.94
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76361
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70343
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94177
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,16.5
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.88
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87832
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9371
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85483
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,17.88
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,11.12
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
182161,The Penns,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
182161,The Penns,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
182161,The Penns,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
182161,The Penns,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
182161,The Penns,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
182161,The Penns,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
182161,The Penns,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
182161,The Penns,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
182161,The Penns,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
182161,The Penns,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
182161,The Penns,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,37.75
182161,The Penns,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,45.5
182161,The Penns,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
182161,The Penns,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,60.12
182161,The Penns,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,70.25
182161,The Penns,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,58.12
182161,The Penns,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,74.12
182161,The Penns,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
182161,The Penns,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,68.75
182161,The Penns,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,84.62
182161,The Penns,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
182161,The Penns,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.5
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.75
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85745
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86407
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86532
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (Max),A,28.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (RMS),A,17.88
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.87
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.87
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90268
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74237
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7922
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Max),A,19.38
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.87
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.18
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79333
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65743
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91687
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,15.12
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87543
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9205
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87094
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,18.75
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,11.75
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
182161,The Penns,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
182161,The Penns,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
182161,The Penns,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
182161,The Penns,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
182161,The Penns,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
182161,The Penns,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
182161,The Penns,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
182161,The Penns,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
182161,The Penns,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
182161,The Penns,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
182161,The Penns,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,38.5
182161,The Penns,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,44.75
182161,The Penns,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.25
182161,The Penns,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,61.88
182161,The Penns,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,76.12
182161,The Penns,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,57.88
182161,The Penns,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,81.62
182161,The Penns,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
182161,The Penns,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,73.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,85.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
182161,The Penns,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.5
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84958
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84118
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90243
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (Max),A,28.62
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (RMS),A,19.75
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.07
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.25
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9219
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82202
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76666
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Max),A,24.5
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.88
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.69
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.12
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8118
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64794
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92624
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,10.38
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.62
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93933
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92587
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83804
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,20.88
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,14.5
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
182161,The Penns,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
182161,The Penns,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
182161,The Penns,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
182161,The Penns,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
182161,The Penns,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
182161,The Penns,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
182161,The Penns,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
182161,The Penns,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
182161,The Penns,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
182161,The Penns,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
182161,The Penns,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,39.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,45.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.62
182161,The Penns,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,68.88
182161,The Penns,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,79.75
182161,The Penns,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
182161,The Penns,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,58.38
182161,The Penns,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,80.12
182161,The Penns,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
182161,The Penns,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,77.25
182161,The Penns,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,87.75
182161,The Penns,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.37
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88516
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86731
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91952
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (Max),A,28.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (RMS),A,19.75
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.31
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.56
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92004
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78906
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82965
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Max),A,20.38
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.56
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81646
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65447
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94885
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,10.62
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.25
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91431
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93567
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89419
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,19.12
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,13.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
182161,The Penns,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
182161,The Penns,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
182161,The Penns,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
182161,The Penns,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
182161,The Penns,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
182161,The Penns,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
182161,The Penns,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
182161,The Penns,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
182161,The Penns,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
182161,The Penns,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
182161,The Penns,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,39.5
182161,The Penns,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,50.25
182161,The Penns,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.12
182161,The Penns,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,60.5
182161,The Penns,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,77.12
182161,The Penns,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
182161,The Penns,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,59.62
182161,The Penns,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,85.75
182161,The Penns,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
182161,The Penns,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,79.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,94.62
182161,The Penns,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
182161,The Penns,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90094
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85141
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90753
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (Min),A,14.75
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (Max),A,29.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (RMS),A,18.38
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
