Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.94
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92013
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85235
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8909
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Max),A,25.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.38
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.25
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.31
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77099
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67901
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94342
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,17.25
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.12
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90256
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95645
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92602
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,18.12
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,11.88
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
182161,The Penns,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
182161,The Penns,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
182161,The Penns,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
182161,The Penns,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
182161,The Penns,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
182161,The Penns,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
182161,The Penns,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
182161,The Penns,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
182161,The Penns,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
182161,The Penns,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
182161,The Penns,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,39.62
182161,The Penns,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,50.5
182161,The Penns,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.12
182161,The Penns,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,63.88
182161,The Penns,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,88.5
182161,The Penns,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
182161,The Penns,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,59.25
182161,The Penns,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,86.38
182161,The Penns,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
182161,The Penns,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,81.38
182161,The Penns,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,98.12
182161,The Penns,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
182161,The Penns,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.62
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91623
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83261
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90072
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (Min),A,14.88
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (Max),A,24.75
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (RMS),A,17.88
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.94
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.44
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86542
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76861
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86084
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Max),A,21.75
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.75
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.63
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.25
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70159
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72097
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9371
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Max),A,14.88
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9107
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96432
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91662
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Min),A,16.5
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Max),A,11.62
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
182161,The Penns,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
182161,The Penns,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
182161,The Penns,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
182161,The Penns,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
182161,The Penns,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
182161,The Penns,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
182161,The Penns,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
182161,The Penns,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
182161,The Penns,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
182161,The Penns,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,41.38
182161,The Penns,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,49.25
182161,The Penns,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,58.5
182161,The Penns,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,78.88
182161,The Penns,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
182161,The Penns,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,61.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,87.62
182161,The Penns,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
182161,The Penns,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,81.88
182161,The Penns,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,92.88
182161,The Penns,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
182161,The Penns,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.62
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87668
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88513
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89902
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (Min),A,15.88
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (Max),A,26.88
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (RMS),A,20.38
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.5
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.32
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88775
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85809
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84634
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Max),A,27.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.62
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.19
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.87
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77926
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67974
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93658
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Max),A,19.12
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93503
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96588
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91604
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Min),A,15.12
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Max),A,11.88
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
182161,The Penns,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
182161,The Penns,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
182161,The Penns,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
182161,The Penns,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
182161,The Penns,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
182161,The Penns,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
182161,The Penns,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
182161,The Penns,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
182161,The Penns,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
182161,The Penns,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
182161,The Penns,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,41.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,52.62
182161,The Penns,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.12
182161,The Penns,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,64.75
182161,The Penns,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,80.88
182161,The Penns,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
182161,The Penns,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,65.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,96.62
182161,The Penns,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
182161,The Penns,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,82.38
182161,The Penns,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,95.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
182161,The Penns,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9292
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85052
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91183
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (Min),A,15.5
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (Max),A,26.12
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.44
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.38
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87655
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78058
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84903
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Max),A,17.62
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.12
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.5
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.5
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80899
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66668
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94766
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Max),A,14.25
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.88
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91922
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95627
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93634
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Min),A,22.38
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Max),A,14.62
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
182161,The Penns,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
182161,The Penns,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
182161,The Penns,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
182161,The Penns,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
182161,The Penns,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
182161,The Penns,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
182161,The Penns,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
182161,The Penns,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
182161,The Penns,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
182161,The Penns,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
182161,The Penns,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,43.12
182161,The Penns,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,55.88
182161,The Penns,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.25
182161,The Penns,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,64.88
182161,The Penns,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,90.25
182161,The Penns,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
182161,The Penns,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,60.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,82.62
182161,The Penns,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
182161,The Penns,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,85.75
182161,The Penns,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,103.62
182161,The Penns,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
182161,The Penns,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87292
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90201
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9238
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (Min),A,17.12
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (Max),A,34.25
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (RMS),A,22.75
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.31
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.81
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89615
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84735
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82742
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Max),A,29.5
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.12
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,183.12
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,152.12
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.44
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.12
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
