Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79309
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63525
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93497
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,17.88
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.62
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91626
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95496
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93335
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,22.62
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
182161,The Penns,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
182161,The Penns,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
182161,The Penns,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
182161,The Penns,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
182161,The Penns,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
182161,The Penns,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
182161,The Penns,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
182161,The Penns,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
182161,The Penns,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
182161,The Penns,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
182161,The Penns,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,44.25
182161,The Penns,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,61.25
182161,The Penns,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.88
182161,The Penns,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,65.38
182161,The Penns,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,80.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
182161,The Penns,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,61.88
182161,The Penns,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,206.12
182161,The Penns,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
182161,The Penns,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,83.88
182161,The Penns,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,171.88
182161,The Penns,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
182161,The Penns,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86941
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93539
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91534
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (Min),A,16.75
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (Max),A,33.25
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.32
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86371
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89508
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86575
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Max),A,40.38
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.62
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.25
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.69
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76077
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90121
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92364
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,17.75
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91046
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97031
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85751
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,21.62
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,13.25
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
182161,The Penns,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
182161,The Penns,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
182161,The Penns,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
182161,The Penns,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
182161,The Penns,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
182161,The Penns,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
182161,The Penns,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
182161,The Penns,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
182161,The Penns,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
182161,The Penns,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
182161,The Penns,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,47.38
182161,The Penns,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,84.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.25
182161,The Penns,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,66.38
182161,The Penns,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,76.25
182161,The Penns,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
182161,The Penns,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,80.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,140.88
182161,The Penns,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
182161,The Penns,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,83.25
182161,The Penns,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,99.75
182161,The Penns,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.88
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88547
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8995
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91711
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (Min),A,16.38
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (Max),A,26.5
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86734
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94141
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90533
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Max),A,48.75
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,31.12
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.19
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7684
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86471
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93906
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,14.12
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.62
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87393
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86545
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,30.88
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,17.88
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
182161,The Penns,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
182161,The Penns,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
182161,The Penns,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
182161,The Penns,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
182161,The Penns,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
182161,The Penns,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
182161,The Penns,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
182161,The Penns,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
182161,The Penns,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
182161,The Penns,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,47.88
182161,The Penns,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,85.12
182161,The Penns,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.62
182161,The Penns,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,62.5
182161,The Penns,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,77.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
182161,The Penns,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,86.38
182161,The Penns,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,133.75
182161,The Penns,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,88.88
182161,The Penns,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,102.62
182161,The Penns,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
182161,The Penns,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90146
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81915
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91189
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (Min),A,17.12
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (Max),A,31.5
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (RMS),A,21.25
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.56
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8547
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8819
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92291
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Max),A,28.5
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.62
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.19
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.5
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79437
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6593
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95792
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,11.62
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.38
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87216
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9617
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93716
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
182161,The Penns,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
182161,The Penns,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
182161,The Penns,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
182161,The Penns,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
182161,The Penns,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
182161,The Penns,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
182161,The Penns,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
182161,The Penns,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
182161,The Penns,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
182161,The Penns,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,46.25
182161,The Penns,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,69.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.88
182161,The Penns,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,62.88
182161,The Penns,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,77.5
182161,The Penns,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
182161,The Penns,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,67.88
182161,The Penns,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,106.12
182161,The Penns,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
182161,The Penns,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,89.62
182161,The Penns,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,120.62
182161,The Penns,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
182161,The Penns,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.12
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88931
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84973
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89404
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (Max),A,26.25
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (RMS),A,20.38
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.75
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89459
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89627
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8789
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Max),A,30.38
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.25
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.69
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.38
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78183
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68997
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95294
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,18.75
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91272
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96176
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97351
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,34.5
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,22.88
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
