Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
182161,The Penns,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
182161,The Penns,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
182161,The Penns,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
182161,The Penns,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
182161,The Penns,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
182161,The Penns,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
182161,The Penns,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
182161,The Penns,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
182161,The Penns,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
182161,The Penns,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
182161,The Penns,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,51.25
182161,The Penns,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,67.12
182161,The Penns,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.25
182161,The Penns,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,64.5
182161,The Penns,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,76.88
182161,The Penns,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,68.5
182161,The Penns,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,101.25
182161,The Penns,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,97.12
182161,The Penns,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,123.12
182161,The Penns,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
182161,The Penns,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.69
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89514
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88244
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90747
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (Min),A,17.62
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (Max),A,26.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (RMS),A,20.75
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.44
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91403
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94296
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88052
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Max),A,28.75
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.75
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.37
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82727
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71206
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94668
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,17.12
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.88
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90393
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95193
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,28.88
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,22.62
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
182161,The Penns,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
182161,The Penns,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
182161,The Penns,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
182161,The Penns,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
182161,The Penns,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
182161,The Penns,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
182161,The Penns,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
182161,The Penns,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
182161,The Penns,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
182161,The Penns,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
182161,The Penns,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,49.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,62.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.38
182161,The Penns,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,66.5
182161,The Penns,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,101.25
182161,The Penns,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
182161,The Penns,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,69.88
182161,The Penns,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,100.75
182161,The Penns,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
182161,The Penns,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,96.75
182161,The Penns,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,114.5
182161,The Penns,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
182161,The Penns,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94281
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87945
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94012
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (Min),A,19.88
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (Max),A,33.12
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.62
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94424
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91089
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90637
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Max),A,28.88
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,16.38
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.5
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91849
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59332
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91489
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Max),A,20.38
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.38
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91061
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95456
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88721
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Min),A,33.38
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Max),A,17.12
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
182161,The Penns,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
182161,The Penns,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
182161,The Penns,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
182161,The Penns,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
182161,The Penns,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
182161,The Penns,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
182161,The Penns,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
182161,The Penns,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
182161,The Penns,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
182161,The Penns,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,47.5
182161,The Penns,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,65.25
182161,The Penns,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
182161,The Penns,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,80.62
182161,The Penns,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,105.12
182161,The Penns,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
182161,The Penns,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,69.88
182161,The Penns,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,105.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
182161,The Penns,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,94.5
182161,The Penns,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,125.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
182161,The Penns,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.25
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92566
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88534
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9361
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (Min),A,22.5
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (Max),A,37.62
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,27.25
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9718
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90338
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Min),A,15.25
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Max),A,62.5
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,42.5
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.25
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93072
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60818
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9151
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Max),A,16.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90741
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96118
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90845
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Min),A,23.38
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Max),A,16.12
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
182161,The Penns,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
182161,The Penns,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
182161,The Penns,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
182161,The Penns,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
182161,The Penns,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
182161,The Penns,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
182161,The Penns,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
182161,The Penns,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
182161,The Penns,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,50.25
182161,The Penns,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,83.5
182161,The Penns,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.88
182161,The Penns,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,79.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,102.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
182161,The Penns,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,80.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,148.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,97.12
182161,The Penns,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,110.75
182161,The Penns,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
182161,The Penns,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89316
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93289
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93988
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (Min),A,26.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (Max),A,44.38
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,32.62
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94458
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96683
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90295
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Min),A,15.75
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Max),A,66.75
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,38.38
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.38
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.44
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9256
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69192
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92697
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Max),A,15.62
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91275
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94641
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89908
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Min),A,20.88
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Max),A,16.5
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
182161,The Penns,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
182161,The Penns,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
182161,The Penns,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
182161,The Penns,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
182161,The Penns,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
182161,The Penns,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
182161,The Penns,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
182161,The Penns,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
182161,The Penns,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
182161,The Penns,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
182161,The Penns,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,55.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,79.75
182161,The Penns,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,78.75
182161,The Penns,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,99.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
182161,The Penns,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,85.12
182161,The Penns,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,139.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
182161,The Penns,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,100.12
182161,The Penns,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,117.38
182161,The Penns,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
182161,The Penns,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
