Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94623
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93536
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9465
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (Min),A,21.5
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (Max),A,36.38
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,27.75
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95468
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96258
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95557
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Max),A,33.88
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,23.62
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.94
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91946
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6911
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90973
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Max),A,17.25
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91659
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94791
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92685
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Min),A,27.25
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Max),A,18.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
182161,The Penns,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
182161,The Penns,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
182161,The Penns,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
182161,The Penns,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
182161,The Penns,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
182161,The Penns,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
182161,The Penns,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
182161,The Penns,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
182161,The Penns,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
182161,The Penns,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
182161,The Penns,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,54.38
182161,The Penns,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,76.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.38
182161,The Penns,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,78.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,118.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
182161,The Penns,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,97.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,132.12
182161,The Penns,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
182161,The Penns,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,106.62
182161,The Penns,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,143.62
182161,The Penns,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
182161,The Penns,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93433
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90271
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95169
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (Min),A,22.88
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (Max),A,49.12
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,33.25
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.25
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96197
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95608
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9512
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Min),A,18.12
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Max),A,33.38
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.18
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93051
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71713
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89877
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Min),A,7.75
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Max),A,16.75
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.25
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91577
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94296
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92172
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Min),A,23.88
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Max),A,17.75
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
182161,The Penns,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
182161,The Penns,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
182161,The Penns,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
182161,The Penns,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
182161,The Penns,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
182161,The Penns,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
182161,The Penns,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
182161,The Penns,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
182161,The Penns,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
182161,The Penns,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,54.38
182161,The Penns,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,70.75
182161,The Penns,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.88
182161,The Penns,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,94.88
182161,The Penns,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,119.38
182161,The Penns,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
182161,The Penns,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,95.12
182161,The Penns,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,125.75
182161,The Penns,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
182161,The Penns,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,112.12
182161,The Penns,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,144.12
182161,The Penns,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
182161,The Penns,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8479
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91894
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95575
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (Min),A,34.75
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (Max),A,52.88
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,43.88
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95886
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93802
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93326
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Min),A,14.75
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Max),A,28.25
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.25
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.94
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90631
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7612
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90338
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Max),A,20.62
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94702
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95392
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93085
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Min),A,25.12
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Max),A,19.25
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
182161,The Penns,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
182161,The Penns,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
182161,The Penns,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
182161,The Penns,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
182161,The Penns,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
182161,The Penns,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
182161,The Penns,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
182161,The Penns,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
182161,The Penns,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
182161,The Penns,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,62.75
182161,The Penns,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,85.38
182161,The Penns,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.75
182161,The Penns,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,90.25
182161,The Penns,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,110.75
182161,The Penns,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
182161,The Penns,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,87.12
182161,The Penns,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,118.62
182161,The Penns,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
182161,The Penns,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,123.25
182161,The Penns,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,155.5
182161,The Penns,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
182161,The Penns,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.12
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.75
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88736
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91147
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96216
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (Min),A,32.62
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (Max),A,65.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,47.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.62
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9519
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94015
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93249
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Min),A,14.75
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Max),A,25.75
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,18.12
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90472
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85473
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91443
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Max),A,14.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92233
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9689
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95898
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Min),A,27.62
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Max),A,20.25
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
182161,The Penns,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
182161,The Penns,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
182161,The Penns,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
182161,The Penns,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
182161,The Penns,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
182161,The Penns,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
182161,The Penns,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
182161,The Penns,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
182161,The Penns,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
182161,The Penns,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,66.62
182161,The Penns,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,103.38
182161,The Penns,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.75
182161,The Penns,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,90.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,110.5
182161,The Penns,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
182161,The Penns,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,90.75
182161,The Penns,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,114.88
182161,The Penns,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,124.38
182161,The Penns,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,177.12
182161,The Penns,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
182161,The Penns,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9245
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93103
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96545
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (Min),A,32.38
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (Max),A,63.75
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,45.5
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.62
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,94.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.38
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96094
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96399
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93603
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Min),A,15.25
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Max),A,39.12
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.62
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
