Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91501
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87677
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91644
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Max),A,15.12
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92111
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95914
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Min),A,58.12
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Max),A,29.38
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
182161,The Penns,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
182161,The Penns,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
182161,The Penns,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
182161,The Penns,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
182161,The Penns,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
182161,The Penns,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
182161,The Penns,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
182161,The Penns,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
182161,The Penns,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
182161,The Penns,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
182161,The Penns,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,67.88
182161,The Penns,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,111.38
182161,The Penns,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.75
182161,The Penns,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,102.75
182161,The Penns,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,131.25
182161,The Penns,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
182161,The Penns,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,98.62
182161,The Penns,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,140.25
182161,The Penns,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
182161,The Penns,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,131.88
182161,The Penns,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,196.88
182161,The Penns,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
182161,The Penns,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9389
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93875
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95673
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (Min),A,28.5
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (Max),A,63.75
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,42.62
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.75
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,97.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96347
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96896
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93433
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Min),A,16.75
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Max),A,35.88
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,24.62
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9133
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88293
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.918
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Max),A,16.25
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92917
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97241
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94318
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Min),A,62.62
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Max),A,24.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
182161,The Penns,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
182161,The Penns,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
182161,The Penns,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
182161,The Penns,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
182161,The Penns,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
182161,The Penns,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
182161,The Penns,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
182161,The Penns,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
182161,The Penns,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
182161,The Penns,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
182161,The Penns,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,69.38
182161,The Penns,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,106.62
182161,The Penns,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.25
182161,The Penns,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,106.25
182161,The Penns,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,131.12
182161,The Penns,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
182161,The Penns,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,105.25
182161,The Penns,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,137.5
182161,The Penns,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
182161,The Penns,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,127.12
182161,The Penns,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,192.62
182161,The Penns,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
182161,The Penns,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91644
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91467
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96384
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (Min),A,38.5
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (Max),A,79.88
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,53.25
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,111.25
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.62
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96661
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96844
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94086
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Min),A,15.25
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Max),A,35.88
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,22.75
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90274
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97205
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9353
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Max),A,32.88
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.12
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95056
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9696
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90936
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Min),A,28.5
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Max),A,20.25
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
182161,The Penns,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
182161,The Penns,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
182161,The Penns,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
182161,The Penns,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
182161,The Penns,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
182161,The Penns,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
182161,The Penns,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
182161,The Penns,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
182161,The Penns,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
182161,The Penns,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,70.12
182161,The Penns,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,95.38
182161,The Penns,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,101.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,143.5
182161,The Penns,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
182161,The Penns,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,112.5
182161,The Penns,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,169.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,135.88
182161,The Penns,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,186.88
182161,The Penns,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
182161,The Penns,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.69
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8772
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89981
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97452
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (Min),A,47.62
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (Max),A,81.75
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,68.25
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,77.25
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,105.12
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.12
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95029
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96368
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92425
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Min),A,18.75
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Max),A,35.25
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90298
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93924
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Max),A,38.62
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,28.25
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96109
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96493
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94876
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Min),A,45.25
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Max),A,21.5
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
182161,The Penns,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
182161,The Penns,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
182161,The Penns,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
182161,The Penns,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
182161,The Penns,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
182161,The Penns,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
182161,The Penns,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
182161,The Penns,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
182161,The Penns,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
182161,The Penns,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
182161,The Penns,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,80.88
182161,The Penns,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,113.25
182161,The Penns,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.25
182161,The Penns,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,99.38
182161,The Penns,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,130.38
182161,The Penns,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
182161,The Penns,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,109.75
182161,The Penns,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,177.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,147.88
182161,The Penns,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,190.62
182161,The Penns,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.06
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92306
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94672
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97012
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (Min),A,36.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (Max),A,75.62
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,54.5
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.88
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,71.5
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,104.5
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93133
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96103
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93201
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Min),A,19.62
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Max),A,40.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.62
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91003
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95212
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Max),A,37.5
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,27.25
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
