Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9219
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96997
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Min),A,63.62
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Max),A,47.62
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
182161,The Penns,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
182161,The Penns,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
182161,The Penns,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
182161,The Penns,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
182161,The Penns,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
182161,The Penns,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
182161,The Penns,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
182161,The Penns,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
182161,The Penns,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
182161,The Penns,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
182161,The Penns,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,86.5
182161,The Penns,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,134.75
182161,The Penns,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.88
182161,The Penns,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,100.5
182161,The Penns,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,155.88
182161,The Penns,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
182161,The Penns,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,112.38
182161,The Penns,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,187.25
182161,The Penns,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.12
182161,The Penns,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,188.38
182161,The Penns,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,222.5
182161,The Penns,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
182161,The Penns,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9487
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93304
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95373
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (Min),A,31.12
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (Max),A,51.88
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,41.12
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.88
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.88
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.62
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90356
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93326
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Min),A,24.88
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Max),A,59.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,36.12
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.88
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93249
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94498
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93899
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Max),A,14.75
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.75
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92261
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96374
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Min),A,61.38
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Max),A,27.38
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
182161,The Penns,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
182161,The Penns,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
182161,The Penns,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
182161,The Penns,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
182161,The Penns,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
182161,The Penns,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
182161,The Penns,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
182161,The Penns,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
182161,The Penns,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
182161,The Penns,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
182161,The Penns,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,79.38
182161,The Penns,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,101.38
182161,The Penns,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
182161,The Penns,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,104.12
182161,The Penns,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,152.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,119.12
182161,The Penns,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,159.25
182161,The Penns,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
182161,The Penns,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,139.12
182161,The Penns,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,199.25
182161,The Penns,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
182161,The Penns,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94647
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95871
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96365
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (Min),A,33.38
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (Max),A,70.5
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,47.5
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.5
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,101.12
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91937
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96561
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9555
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Min),A,22.5
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Max),A,43.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,29.25
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93185
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97049
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96765
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Max),A,17.25
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94937
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95792
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97406
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Min),A,39.75
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
182161,The Penns,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
182161,The Penns,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
182161,The Penns,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
182161,The Penns,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
182161,The Penns,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
182161,The Penns,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
182161,The Penns,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
182161,The Penns,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
182161,The Penns,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
182161,The Penns,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
182161,The Penns,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,81.88
182161,The Penns,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,113.25
182161,The Penns,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
182161,The Penns,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,115.5
182161,The Penns,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,147.75
182161,The Penns,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
182161,The Penns,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,123.62
182161,The Penns,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,173.62
182161,The Penns,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
182161,The Penns,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,153.5
182161,The Penns,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,215.38
182161,The Penns,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
182161,The Penns,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9314
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94238
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96585
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (Min),A,33.88
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (Max),A,75.38
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,55.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,108.25
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.25
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92761
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95801
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94641
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Min),A,21.25
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Max),A,37.12
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,27.38
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94031
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96213
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Max),A,17.25
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96262
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97159
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97131
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Min),A,43.62
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
182161,The Penns,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
182161,The Penns,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
182161,The Penns,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
182161,The Penns,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
182161,The Penns,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
182161,The Penns,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
182161,The Penns,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
182161,The Penns,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
182161,The Penns,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
182161,The Penns,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
182161,The Penns,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,82.75
182161,The Penns,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,124.62
182161,The Penns,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,109.12
182161,The Penns,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,153.5
182161,The Penns,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,123.25
182161,The Penns,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,178.62
182161,The Penns,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
182161,The Penns,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,162.75
182161,The Penns,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,222.38
182161,The Penns,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
182161,The Penns,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94125
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92322
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95178
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (Min),A,32.38
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (Max),A,52.5
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,87.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.12
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98154
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97534
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96622
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Min),A,20.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Max),A,49.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,29.62
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94879
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95764
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97067
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Max),A,49.5
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97055
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Min),A,43.5
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Max),A,30.75
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
182161,The Penns,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
182161,The Penns,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
182161,The Penns,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
182161,The Penns,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
182161,The Penns,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
182161,The Penns,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
182161,The Penns,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
182161,The Penns,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
182161,The Penns,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
182161,The Penns,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,80.88
182161,The Penns,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,114.0
