Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,133.25
182161,The Penns,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,187.5
182161,The Penns,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
182161,The Penns,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,126.12
182161,The Penns,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,189.25
182161,The Penns,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
182161,The Penns,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,172.12
182161,The Penns,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,246.5
182161,The Penns,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
182161,The Penns,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93112
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93051
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97531
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (Min),A,36.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (Max),A,100.25
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,56.38
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.25
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,137.75
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97858
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97894
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94788
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Min),A,24.25
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Max),A,57.25
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,40.12
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97516
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93262
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Max),A,56.5
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97021
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9725
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Min),A,50.5
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Max),A,32.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
182161,The Penns,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
182161,The Penns,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
182161,The Penns,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
182161,The Penns,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
182161,The Penns,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
182161,The Penns,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
182161,The Penns,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
182161,The Penns,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
182161,The Penns,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
182161,The Penns,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
182161,The Penns,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,80.5
182161,The Penns,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,158.62
182161,The Penns,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,127.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,176.75
182161,The Penns,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,139.75
182161,The Penns,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,198.75
182161,The Penns,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
182161,The Penns,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,176.62
182161,The Penns,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,275.25
182161,The Penns,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.12
182161,The Penns,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95084
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93011
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (Min),A,43.25
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (Max),A,98.75
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,65.75
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,79.62
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,144.62
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.62
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97797
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96414
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97266
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Min),A,22.12
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Max),A,53.5
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96014
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97339
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Max),A,38.5
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,25.12
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97263
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Min),A,56.12
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Max),A,32.25
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
182161,The Penns,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
182161,The Penns,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
182161,The Penns,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
182161,The Penns,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
182161,The Penns,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
182161,The Penns,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
182161,The Penns,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
182161,The Penns,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
182161,The Penns,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
182161,The Penns,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
182161,The Penns,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,83.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,127.88
182161,The Penns,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
182161,The Penns,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,134.62
182161,The Penns,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,190.25
182161,The Penns,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
182161,The Penns,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,158.38
182161,The Penns,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,208.12
182161,The Penns,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
182161,The Penns,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,197.25
182161,The Penns,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,271.62
182161,The Penns,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.25
182161,The Penns,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96909
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94601
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98083
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (Min),A,39.38
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (Max),A,70.38
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,50.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.12
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.5
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,77.75
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,127.38
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.12
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97678
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96646
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97684
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Min),A,22.5
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Max),A,46.75
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,32.62
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95853
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91669
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95352
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Max),A,19.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,11.75
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96619
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9646
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Min),A,57.12
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Max),A,40.88
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
182161,The Penns,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
182161,The Penns,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
182161,The Penns,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
182161,The Penns,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
182161,The Penns,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
182161,The Penns,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
182161,The Penns,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
182161,The Penns,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
182161,The Penns,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
182161,The Penns,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,80.25
182161,The Penns,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,121.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.38
182161,The Penns,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,134.5
182161,The Penns,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,207.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
182161,The Penns,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,153.25
182161,The Penns,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,223.62
182161,The Penns,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.75
182161,The Penns,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,164.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,263.88
182161,The Penns,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.38
182161,The Penns,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94397
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9444
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98404
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (Min),A,44.12
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (Max),A,84.5
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,66.38
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,81.12
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,121.88
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.88
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95892
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98029
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Min),A,28.88
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Max),A,74.12
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,45.62
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.25
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97989
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80645
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96738
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Max),A,22.5
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97284
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97119
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Min),A,39.5
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Max),A,29.12
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
182161,The Penns,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
182161,The Penns,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
182161,The Penns,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
182161,The Penns,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
182161,The Penns,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
182161,The Penns,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
182161,The Penns,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
182161,The Penns,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
182161,The Penns,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
182161,The Penns,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,89.88
182161,The Penns,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,153.88
182161,The Penns,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
182161,The Penns,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,123.62
182161,The Penns,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,172.75
182161,The Penns,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
182161,The Penns,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,155.5
182161,The Penns,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,234.88
182161,The Penns,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
182161,The Penns,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,182.25
182161,The Penns,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,278.88
182161,The Penns,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.25
182161,The Penns,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97153
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95023
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98285
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (Min),A,37.25
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (Max),A,84.38
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,59.12
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,79.12
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,125.62
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
