Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96457
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98056
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Min),A,24.5
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Max),A,57.12
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,41.12
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,95.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.38
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86477
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Max),A,33.5
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,17.25
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95785
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97394
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Min),A,37.12
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Max),A,26.12
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
182161,The Penns,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
182161,The Penns,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
182161,The Penns,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
182161,The Penns,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
182161,The Penns,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
182161,The Penns,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
182161,The Penns,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
182161,The Penns,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
182161,The Penns,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
182161,The Penns,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182161,The Penns,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,86.5
182161,The Penns,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,140.75
182161,The Penns,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.88
182161,The Penns,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,135.75
182161,The Penns,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,182.75
182161,The Penns,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
182161,The Penns,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,149.88
182161,The Penns,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,226.88
182161,The Penns,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
182161,The Penns,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,204.5
182161,The Penns,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,264.62
182161,The Penns,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.75
182161,The Penns,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96655
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97501
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9678
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (Min),A,30.62
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (Max),A,76.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,44.5
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.62
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.12
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,66.88
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,116.25
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.62
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97406
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Min),A,21.5
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Max),A,43.38
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,29.12
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.38
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.25
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82766
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97232
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Max),A,62.88
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95956
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Min),A,62.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Max),A,35.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
182161,The Penns,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
182161,The Penns,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
182161,The Penns,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
182161,The Penns,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
182161,The Penns,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
182161,The Penns,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
182161,The Penns,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
182161,The Penns,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
182161,The Penns,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,85.62
182161,The Penns,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,128.5
182161,The Penns,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.88
182161,The Penns,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,151.75
182161,The Penns,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,241.75
182161,The Penns,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
182161,The Penns,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,164.12
182161,The Penns,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,242.62
182161,The Penns,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,208.88
182161,The Penns,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,273.25
182161,The Penns,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
182161,The Penns,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94058
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98288
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97134
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (Min),A,38.12
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (Max),A,85.25
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,64.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.5
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,109.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.75
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,73.12
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,126.12
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.12
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97742
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97971
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Min),A,31.5
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Max),A,74.12
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,52.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,71.88
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,111.75
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.75
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97577
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85531
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95862
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Max),A,22.75
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96316
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Min),A,66.88
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Max),A,44.5
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.12
182161,The Penns,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
182161,The Penns,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
182161,The Penns,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
182161,The Penns,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
182161,The Penns,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
182161,The Penns,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
182161,The Penns,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
182161,The Penns,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
182161,The Penns,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
182161,The Penns,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
182161,The Penns,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,94.75
182161,The Penns,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,154.12
182161,The Penns,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.25
182161,The Penns,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,131.62
182161,The Penns,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,173.38
182161,The Penns,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
182161,The Penns,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,189.75
182161,The Penns,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,252.75
182161,The Penns,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.38
182161,The Penns,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,209.62
182161,The Penns,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,288.88
182161,The Penns,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.62
182161,The Penns,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94308
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97772
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97278
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (Min),A,37.88
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (Max),A,78.5
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,54.88
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,112.25
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.62
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,76.5
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,118.75
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.38
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97888
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97449
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Min),A,38.38
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Max),A,98.25
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,68.12
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,87.25
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,134.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.75
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96893
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92734
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97281
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Max),A,23.75
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95798
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Min),A,65.12
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Max),A,49.12
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
182161,The Penns,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
182161,The Penns,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
182161,The Penns,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
182161,The Penns,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
182161,The Penns,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
182161,The Penns,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
182161,The Penns,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
182161,The Penns,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
182161,The Penns,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
182161,The Penns,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
182161,The Penns,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,105.62
182161,The Penns,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,169.25
182161,The Penns,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,129.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,190.88
182161,The Penns,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,244.88
182161,The Penns,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,314.12
182161,The Penns,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.25
182161,The Penns,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,203.5
182161,The Penns,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,269.38
182161,The Penns,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.38
182161,The Penns,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96393
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96008
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97583
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (Min),A,37.38
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (Max),A,83.62
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,56.5
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,82.38
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,80.38
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,120.25
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.12
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97644
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Min),A,28.5
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Max),A,98.38
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,60.5
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,68.25
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,129.25
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.88
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9772
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93402
