Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96463
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Min),A,7.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Max),A,21.12
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95062
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Min),A,77.5
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Max),A,51.38
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.62
182161,The Penns,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
182161,The Penns,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
182161,The Penns,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
182161,The Penns,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
182161,The Penns,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
182161,The Penns,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
182161,The Penns,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
182161,The Penns,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
182161,The Penns,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
182161,The Penns,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
182161,The Penns,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,87.88
182161,The Penns,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,163.88
182161,The Penns,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.25
182161,The Penns,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,123.5
182161,The Penns,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,195.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
182161,The Penns,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,188.88
182161,The Penns,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,304.5
182161,The Penns,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.75
182161,The Penns,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,228.5
182161,The Penns,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,290.38
182161,The Penns,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.38
182161,The Penns,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9657
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95453
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97638
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (Min),A,35.75
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (Max),A,97.75
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,55.62
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,77.75
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,140.38
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.62
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97687
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Min),A,31.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Max),A,61.62
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,44.88
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,67.12
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,100.62
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94708
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95322
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Max),A,45.38
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96951
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Min),A,56.12
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Max),A,34.62
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
182161,The Penns,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
182161,The Penns,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
182161,The Penns,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
182161,The Penns,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
182161,The Penns,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
182161,The Penns,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
182161,The Penns,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
182161,The Penns,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
182161,The Penns,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
182161,The Penns,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
182161,The Penns,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,82.38
182161,The Penns,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,114.75
182161,The Penns,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.12
182161,The Penns,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,151.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,207.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.25
182161,The Penns,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,182.88
182161,The Penns,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,244.88
182161,The Penns,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.62
182161,The Penns,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,197.75
182161,The Penns,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,271.62
182161,The Penns,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.12
182161,The Penns,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9841
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97687
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98569
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (Min),A,33.88
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (Max),A,109.75
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,59.75
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,112.62
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.88
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.25
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.88
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,95.62
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,156.38
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.38
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97171
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97827
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Min),A,21.38
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Max),A,59.38
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,38.12
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98099
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96347
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Max),A,64.88
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,27.88
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97067
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Min),A,46.12
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Max),A,31.62
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
182161,The Penns,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
182161,The Penns,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
182161,The Penns,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
182161,The Penns,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
182161,The Penns,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
182161,The Penns,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
182161,The Penns,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
182161,The Penns,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
182161,The Penns,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
182161,The Penns,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
182161,The Penns,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,78.38
182161,The Penns,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,135.88
182161,The Penns,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.88
182161,The Penns,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,185.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,287.38
182161,The Penns,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.25
182161,The Penns,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,175.12
182161,The Penns,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,302.38
182161,The Penns,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
182161,The Penns,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,224.12
182161,The Penns,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,315.62
182161,The Penns,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
182161,The Penns,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98495
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97726
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (Min),A,40.5
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (Max),A,114.5
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,78.12
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,116.25
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.75
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,86.12
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,107.62
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,185.5
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,145.12
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97482
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97742
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Min),A,25.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Max),A,60.5
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.38
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.25
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,91.88
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.88
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97748
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97824
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Max),A,47.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,19.62
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Min),A,49.75
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Max),A,32.88
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
182161,The Penns,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
182161,The Penns,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
182161,The Penns,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
182161,The Penns,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
182161,The Penns,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
182161,The Penns,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
182161,The Penns,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
182161,The Penns,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
182161,The Penns,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
182161,The Penns,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
182161,The Penns,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,79.88
182161,The Penns,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,150.25
182161,The Penns,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.25
182161,The Penns,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,189.12
182161,The Penns,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,273.5
182161,The Penns,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.38
182161,The Penns,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,194.5
182161,The Penns,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,256.38
182161,The Penns,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.12
182161,The Penns,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,241.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,346.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
182161,The Penns,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95843
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9798
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98819
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (Min),A,46.62
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (Max),A,140.38
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,90.88
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.12
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,83.5
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,189.38
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,145.25
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99628
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97226
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97531
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Min),A,22.88
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Max),A,76.12
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,46.25
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,101.75
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Max),A,51.12
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96121
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Min),A,52.38
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Max),A,34.88
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
