Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
182161,The Penns,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
182161,The Penns,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
182161,The Penns,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
182161,The Penns,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
182161,The Penns,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
182161,The Penns,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
182161,The Penns,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
182161,The Penns,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
182161,The Penns,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
182161,The Penns,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
182161,The Penns,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,82.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,180.75
182161,The Penns,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.12
182161,The Penns,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,164.5
182161,The Penns,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,248.5
182161,The Penns,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.25
182161,The Penns,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,179.5
182161,The Penns,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,252.25
182161,The Penns,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
182161,The Penns,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,240.12
182161,The Penns,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,369.62
182161,The Penns,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.88
182161,The Penns,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97644
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97733
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98581
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (Min),A,43.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (Max),A,121.25
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,73.62
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.38
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,107.25
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.75
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,107.25
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,180.88
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,133.5
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99637
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98096
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97733
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Min),A,26.38
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Max),A,88.12
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,53.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,127.25
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Min),A,7.38
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Max),A,38.62
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Min),A,56.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Max),A,35.75
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
182161,The Penns,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
182161,The Penns,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
182161,The Penns,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
182161,The Penns,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
182161,The Penns,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
182161,The Penns,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
182161,The Penns,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
182161,The Penns,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
182161,The Penns,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
182161,The Penns,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
182161,The Penns,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,80.75
182161,The Penns,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,137.25
182161,The Penns,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,182.25
182161,The Penns,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,345.5
182161,The Penns,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,209.62
182161,The Penns,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,293.5
182161,The Penns,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.25
182161,The Penns,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,237.25
182161,The Penns,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,362.12
182161,The Penns,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.75
182161,The Penns,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97656
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98773
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.978
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (Min),A,30.12
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (Max),A,82.5
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,50.5
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.12
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,99.88
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.62
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.5
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,109.25
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,82.5
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,143.75
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.38
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99481
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97049
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Min),A,22.5
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Max),A,76.38
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,45.62
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,119.25
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93939
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97675
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Max),A,23.25
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,15.88
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Min),A,65.75
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Max),A,38.75
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.5
182161,The Penns,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.62
182161,The Penns,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
182161,The Penns,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
182161,The Penns,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
182161,The Penns,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
182161,The Penns,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
182161,The Penns,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
182161,The Penns,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
182161,The Penns,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
182161,The Penns,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
182161,The Penns,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,83.88
182161,The Penns,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,136.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.12
182161,The Penns,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,161.12
182161,The Penns,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,290.5
182161,The Penns,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.38
182161,The Penns,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,187.88
182161,The Penns,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,263.62
182161,The Penns,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.88
182161,The Penns,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,221.38
182161,The Penns,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,356.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.75
182161,The Penns,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99115
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98608
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96921
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (Min),A,29.62
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (Max),A,65.88
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,41.62
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,81.75
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,130.5
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.25
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.5
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,113.38
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.38
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,73.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,112.38
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.38
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96567
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96902
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Min),A,21.25
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Max),A,61.62
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,36.88
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.12
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93652
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97787
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Max),A,32.88
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Min),A,65.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Max),A,39.25
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
182161,The Penns,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
182161,The Penns,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
182161,The Penns,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
182161,The Penns,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
182161,The Penns,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
182161,The Penns,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
182161,The Penns,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
182161,The Penns,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
182161,The Penns,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
182161,The Penns,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
182161,The Penns,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,82.5
182161,The Penns,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,118.62
182161,The Penns,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.25
182161,The Penns,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,216.38
182161,The Penns,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,287.62
182161,The Penns,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.12
182161,The Penns,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,184.88
182161,The Penns,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,244.5
182161,The Penns,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
182161,The Penns,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,199.25
182161,The Penns,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,285.12
182161,The Penns,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.25
182161,The Penns,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98035
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98511
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96826
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (Min),A,29.62
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (Max),A,74.38
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,39.75
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,142.62
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,121.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.12
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,70.12
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,102.88
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.75
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99106
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97037
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9761
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Min),A,25.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Max),A,68.5
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,40.25
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94122
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98459
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95904
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Max),A,33.25
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,18.75
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Min),A,64.38
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Max),A,45.12
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
182161,The Penns,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
182161,The Penns,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
182161,The Penns,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
182161,The Penns,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
182161,The Penns,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
182161,The Penns,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
182161,The Penns,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
182161,The Penns,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
182161,The Penns,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
182161,The Penns,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
182161,The Penns,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,81.25
182161,The Penns,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,124.25
182161,The Penns,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.75
182161,The Penns,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,185.88
182161,The Penns,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,301.38
182161,The Penns,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.12
182161,The Penns,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,188.88
182161,The Penns,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,270.88
182161,The Penns,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.88
182161,The Penns,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,192.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,306.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.75
182161,The Penns,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
