Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.978
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98914
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9733
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (Min),A,29.75
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (Max),A,67.88
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,94.12
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,124.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.75
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,69.5
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,122.38
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.62
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98315
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96304
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Min),A,23.88
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Max),A,67.62
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,43.62
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,92.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.25
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9556
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96411
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Max),A,40.12
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,21.62
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98349
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Min),A,69.62
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Max),A,38.5
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
182161,The Penns,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
182161,The Penns,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
182161,The Penns,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
182161,The Penns,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
182161,The Penns,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
182161,The Penns,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
182161,The Penns,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
182161,The Penns,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
182161,The Penns,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
182161,The Penns,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
182161,The Penns,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,83.38
182161,The Penns,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,139.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.12
182161,The Penns,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,175.38
182161,The Penns,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,233.38
182161,The Penns,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.88
182161,The Penns,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,195.5
182161,The Penns,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,293.38
182161,The Penns,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.12
182161,The Penns,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,182.5
182161,The Penns,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,286.88
182161,The Penns,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.25
182161,The Penns,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98309
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98688
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97119
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (Min),A,30.25
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (Max),A,63.38
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,44.12
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,112.5
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.5
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,123.88
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.88
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,68.88
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,131.88
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.88
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97977
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Min),A,26.88
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Max),A,72.25
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,41.88
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.88
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,112.75
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.38
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97232
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95804
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Max),A,32.5
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,22.38
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Min),A,49.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Max),A,33.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
182161,The Penns,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
182161,The Penns,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
182161,The Penns,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
182161,The Penns,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
182161,The Penns,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
182161,The Penns,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
182161,The Penns,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
182161,The Penns,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
182161,The Penns,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
182161,The Penns,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
182161,The Penns,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,83.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,146.5
182161,The Penns,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.88
182161,The Penns,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,161.25
182161,The Penns,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,272.88
182161,The Penns,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,220.62
182161,The Penns,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,316.62
182161,The Penns,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,189.38
182161,The Penns,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,276.5
182161,The Penns,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98087
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97852
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98462
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (Min),A,30.62
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (Max),A,121.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,68.75
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.75
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.88
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,85.38
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.25
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,77.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,173.38
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,125.38
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9639
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Min),A,30.12
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Max),A,95.25
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,57.38
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.25
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,128.62
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.88
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97571
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95483
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Max),A,18.5
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Min),A,50.5
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Max),A,30.88
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.5
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
182161,The Penns,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
182161,The Penns,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
182161,The Penns,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
182161,The Penns,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
182161,The Penns,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
182161,The Penns,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
182161,The Penns,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
182161,The Penns,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
182161,The Penns,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
182161,The Penns,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
182161,The Penns,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,80.5
182161,The Penns,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,134.75
182161,The Penns,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
182161,The Penns,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,157.75
182161,The Penns,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,246.88
182161,The Penns,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
182161,The Penns,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,203.75
182161,The Penns,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,297.75
182161,The Penns,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.88
182161,The Penns,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,193.25
182161,The Penns,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,306.25
182161,The Penns,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9834
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98422
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (Min),A,32.12
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (Max),A,97.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,52.62
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.12
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.88
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,84.12
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,82.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,157.38
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,112.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97037
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Min),A,42.5
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Max),A,104.88
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,68.75
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,81.12
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,163.62
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.25
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.12
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9122
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Max),A,52.12
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,28.62
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97659
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Min),A,70.88
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Max),A,40.25
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
182161,The Penns,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
182161,The Penns,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
182161,The Penns,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
182161,The Penns,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
182161,The Penns,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
182161,The Penns,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
182161,The Penns,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
182161,The Penns,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
182161,The Penns,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
182161,The Penns,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
182161,The Penns,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,80.25
182161,The Penns,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,130.62
182161,The Penns,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.62
182161,The Penns,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,207.12
182161,The Penns,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,306.62
182161,The Penns,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
182161,The Penns,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,216.62
182161,The Penns,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,324.25
182161,The Penns,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
182161,The Penns,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,205.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,325.88
182161,The Penns,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
182161,The Penns,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98383
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98593
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (Min),A,30.88
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (Max),A,105.12
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,62.75
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,104.88
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.62
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,99.25
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.38
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,91.25
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,163.75
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,126.5
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97937
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97546
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Min),A,25.62
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Max),A,120.12
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,54.12
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
