Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.5
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,175.5
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98245
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94128
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92313
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Max),A,38.62
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97031
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Min),A,83.5
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Max),A,51.25
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
182161,The Penns,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
182161,The Penns,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
182161,The Penns,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
182161,The Penns,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
182161,The Penns,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
182161,The Penns,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
182161,The Penns,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
182161,The Penns,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
182161,The Penns,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
182161,The Penns,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
182161,The Penns,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,77.75
182161,The Penns,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,133.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
182161,The Penns,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,178.38
182161,The Penns,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,296.25
182161,The Penns,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.38
182161,The Penns,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,169.75
182161,The Penns,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,317.75
182161,The Penns,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.62
182161,The Penns,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,214.12
182161,The Penns,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,325.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99026
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97992
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (Min),A,29.5
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (Max),A,78.5
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,52.5
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,70.38
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,112.75
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,90.75
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,90.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,147.88
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.75
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97467
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9707
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Min),A,21.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Max),A,76.75
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,41.75
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,119.38
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.62
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98038
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90408
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96274
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Max),A,23.88
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Min),A,88.75
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Max),A,49.75
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,131.25
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
182161,The Penns,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
182161,The Penns,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
182161,The Penns,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
182161,The Penns,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
182161,The Penns,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
182161,The Penns,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
182161,The Penns,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
182161,The Penns,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
182161,The Penns,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
182161,The Penns,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
182161,The Penns,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,83.38
182161,The Penns,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,141.12
182161,The Penns,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.12
182161,The Penns,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,218.62
182161,The Penns,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,308.5
182161,The Penns,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.75
182161,The Penns,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,147.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,259.12
182161,The Penns,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
182161,The Penns,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,207.38
182161,The Penns,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,316.38
182161,The Penns,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.88
182161,The Penns,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98819
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98029
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97958
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (Min),A,27.75
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (Max),A,76.38
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,44.38
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,113.75
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.62
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,83.75
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,75.5
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,130.38
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.75
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97906
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98636
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97305
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Max),A,69.5
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,41.75
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,113.5
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.88
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9563
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92728
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97809
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Max),A,25.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98318
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Min),A,72.25
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Max),A,45.25
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.12
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.38
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
182161,The Penns,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
182161,The Penns,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
182161,The Penns,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
182161,The Penns,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
182161,The Penns,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
182161,The Penns,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
182161,The Penns,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
182161,The Penns,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
182161,The Penns,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
182161,The Penns,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,76.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,118.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.25
182161,The Penns,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,182.38
182161,The Penns,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,292.25
182161,The Penns,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.12
182161,The Penns,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,164.5
182161,The Penns,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,243.62
182161,The Penns,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
182161,The Penns,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,187.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,276.88
182161,The Penns,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
182161,The Penns,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98199
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98306
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97961
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (Min),A,28.12
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (Max),A,63.5
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,43.38
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.12
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.38
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,87.5
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.12
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,121.5
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.12
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95117
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97375
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Min),A,23.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Max),A,73.62
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,45.12
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,106.75
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.12
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96054
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81039
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Max),A,29.5
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Min),A,50.88
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Max),A,30.75
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
182161,The Penns,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
182161,The Penns,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
182161,The Penns,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
182161,The Penns,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
182161,The Penns,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
182161,The Penns,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
182161,The Penns,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
182161,The Penns,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
182161,The Penns,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
182161,The Penns,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
182161,The Penns,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,77.62
182161,The Penns,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,116.88
182161,The Penns,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
182161,The Penns,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,139.5
182161,The Penns,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,218.88
182161,The Penns,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,161.25
182161,The Penns,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,256.75
182161,The Penns,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
182161,The Penns,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,176.88
182161,The Penns,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,261.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
182161,The Penns,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96603
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98666
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98087
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (Min),A,32.25
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (Max),A,67.25
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,48.75
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.88
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,121.62
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.88
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97882
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98511
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Min),A,22.62
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Max),A,68.25
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,39.62
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,102.5
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.88
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.38
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94025
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79736
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97067
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Max),A,29.12
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.12
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
