Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Min),A,62.62
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Max),A,31.5
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
182161,The Penns,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
182161,The Penns,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
182161,The Penns,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
182161,The Penns,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
182161,The Penns,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
182161,The Penns,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
182161,The Penns,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
182161,The Penns,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
182161,The Penns,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
182161,The Penns,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
182161,The Penns,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,83.75
182161,The Penns,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,131.75
182161,The Penns,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.62
182161,The Penns,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,146.88
182161,The Penns,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,219.88
182161,The Penns,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.25
182161,The Penns,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,156.38
182161,The Penns,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,285.5
182161,The Penns,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,207.25
182161,The Penns,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,287.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.25
182161,The Penns,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95062
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98227
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97742
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (Min),A,35.62
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (Max),A,65.5
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,48.62
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.12
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,71.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,102.88
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.75
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96951
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Max),A,73.38
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,42.62
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,107.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.31
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91791
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83218
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9371
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Max),A,28.12
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.974
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Min),A,54.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Max),A,29.62
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
182161,The Penns,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
182161,The Penns,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
182161,The Penns,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
182161,The Penns,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
182161,The Penns,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
182161,The Penns,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
182161,The Penns,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
182161,The Penns,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
182161,The Penns,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,80.25
182161,The Penns,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,126.25
182161,The Penns,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.75
182161,The Penns,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,119.12
182161,The Penns,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,181.12
182161,The Penns,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
182161,The Penns,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,144.5
182161,The Penns,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,226.5
182161,The Penns,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,180.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,252.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.25
182161,The Penns,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95032
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97144
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (Min),A,35.12
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (Max),A,65.62
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,44.12
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.38
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,103.62
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.88
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9772
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97375
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Min),A,17.88
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Max),A,52.62
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,31.75
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93051
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86261
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90878
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Max),A,28.12
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,9.75
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98206
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96445
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Min),A,41.62
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
182161,The Penns,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
182161,The Penns,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
182161,The Penns,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
182161,The Penns,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
182161,The Penns,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
182161,The Penns,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
182161,The Penns,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
182161,The Penns,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
182161,The Penns,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
182161,The Penns,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
182161,The Penns,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,74.25
182161,The Penns,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,113.25
182161,The Penns,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.38
182161,The Penns,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,137.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,171.88
182161,The Penns,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
182161,The Penns,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,106.12
182161,The Penns,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,207.25
182161,The Penns,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
182161,The Penns,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,165.25
182161,The Penns,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,233.62
182161,The Penns,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
182161,The Penns,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96686
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96747
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96255
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (Min),A,26.62
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (Max),A,58.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,37.38
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.5
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,91.25
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97778
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96869
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97394
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Min),A,16.25
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Max),A,35.88
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,22.62
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97339
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77752
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Max),A,24.62
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,16.25
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.952
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96793
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96854
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Min),A,43.88
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Max),A,27.88
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
182161,The Penns,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
182161,The Penns,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
182161,The Penns,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
182161,The Penns,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
182161,The Penns,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
182161,The Penns,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
182161,The Penns,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
182161,The Penns,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
182161,The Penns,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,68.25
182161,The Penns,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,105.12
182161,The Penns,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.75
182161,The Penns,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,124.25
182161,The Penns,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,169.75
182161,The Penns,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
182161,The Penns,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,105.38
182161,The Penns,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,185.75
182161,The Penns,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
182161,The Penns,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,141.12
182161,The Penns,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,208.88
182161,The Penns,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
182161,The Penns,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96872
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97943
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96805
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (Min),A,24.38
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (Max),A,41.75
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97708
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94589
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96811
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Max),A,43.75
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,21.88
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.25
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77868
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Max),A,32.88
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95535
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97098
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9689
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Min),A,45.12
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Max),A,27.25
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
182161,The Penns,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
182161,The Penns,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
182161,The Penns,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
182161,The Penns,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
182161,The Penns,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
182161,The Penns,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
182161,The Penns,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
182161,The Penns,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
182161,The Penns,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
182161,The Penns,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
182161,The Penns,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,68.88
182161,The Penns,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,104.38
