Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.25
182161,The Penns,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,123.62
182161,The Penns,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,198.88
182161,The Penns,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
182161,The Penns,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,104.75
182161,The Penns,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,143.25
182161,The Penns,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
182161,The Penns,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,145.88
182161,The Penns,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,219.38
182161,The Penns,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
182161,The Penns,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94928
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96701
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97848
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (Min),A,27.5
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (Max),A,87.88
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,49.12
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,122.38
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.12
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97586
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9765
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97784
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Min),A,16.38
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Max),A,52.62
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,32.25
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.19
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96863
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79361
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97818
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Max),A,33.75
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9639
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96591
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96948
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Min),A,40.25
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Max),A,27.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
182161,The Penns,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
182161,The Penns,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
182161,The Penns,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
182161,The Penns,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
182161,The Penns,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
182161,The Penns,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
182161,The Penns,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
182161,The Penns,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
182161,The Penns,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
182161,The Penns,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,69.5
182161,The Penns,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,129.38
182161,The Penns,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.75
182161,The Penns,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,115.88
182161,The Penns,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,168.62
182161,The Penns,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
182161,The Penns,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,117.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,163.88
182161,The Penns,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
182161,The Penns,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,163.88
182161,The Penns,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,241.38
182161,The Penns,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
182161,The Penns,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94763
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97366
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98288
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (Min),A,27.38
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (Max),A,79.75
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,51.25
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,120.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.75
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96872
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97516
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96707
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Min),A,15.12
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Max),A,51.75
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,29.62
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.75
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96329
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69195
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92825
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Max),A,19.88
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.75
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93118
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95636
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93848
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Min),A,31.75
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Max),A,22.38
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
182161,The Penns,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
182161,The Penns,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
182161,The Penns,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
182161,The Penns,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
182161,The Penns,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
182161,The Penns,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
182161,The Penns,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
182161,The Penns,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
182161,The Penns,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
182161,The Penns,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
182161,The Penns,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,64.38
182161,The Penns,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,103.88
182161,The Penns,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.75
182161,The Penns,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,102.5
182161,The Penns,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,148.25
182161,The Penns,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
182161,The Penns,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,112.75
182161,The Penns,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,164.62
182161,The Penns,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
182161,The Penns,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,140.88
182161,The Penns,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,201.25
182161,The Penns,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
182161,The Penns,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95334
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97656
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97412
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (Min),A,24.12
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (Max),A,56.25
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.62
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,96.38
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9574
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97482
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95215
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Min),A,22.62
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Max),A,44.75
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,32.25
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92938
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61144
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95206
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Max),A,25.25
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,15.12
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94067
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95874
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96887
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Min),A,44.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Max),A,26.75
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
182161,The Penns,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
182161,The Penns,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
182161,The Penns,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
182161,The Penns,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
182161,The Penns,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
182161,The Penns,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
182161,The Penns,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
182161,The Penns,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
182161,The Penns,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
182161,The Penns,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
182161,The Penns,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,61.62
182161,The Penns,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,95.38
182161,The Penns,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.38
182161,The Penns,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,101.5
182161,The Penns,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,141.38
182161,The Penns,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
182161,The Penns,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,118.25
182161,The Penns,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,159.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
182161,The Penns,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,141.88
182161,The Penns,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,193.5
182161,The Penns,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
182161,The Penns,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95282
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96774
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93448
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (Min),A,22.5
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (Max),A,45.25
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,28.62
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,80.62
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95798
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97729
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95462
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Min),A,20.38
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Max),A,40.62
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,28.12
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.25
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.12
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96136
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70755
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97366
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Max),A,25.62
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,16.62
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95712
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94574
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97214
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Min),A,41.62
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Max),A,27.12
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
182161,The Penns,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
182161,The Penns,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
182161,The Penns,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
182161,The Penns,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
182161,The Penns,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
182161,The Penns,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
182161,The Penns,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
182161,The Penns,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
182161,The Penns,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182161,The Penns,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,61.88
182161,The Penns,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,89.5
182161,The Penns,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.25
182161,The Penns,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,104.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,150.62
182161,The Penns,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
182161,The Penns,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,100.75
182161,The Penns,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,159.38
182161,The Penns,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
182161,The Penns,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,133.12
182161,The Penns,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,185.75
182161,The Penns,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
182161,The Penns,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94388
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94186
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91006
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (Min),A,22.75
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (Max),A,44.25
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.75
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
