Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9241
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97238
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9639
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Min),A,16.25
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Max),A,43.25
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.25
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.56
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95822
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67721
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96359
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Max),A,26.88
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95242
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93381
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96484
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Min),A,40.88
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Max),A,26.12
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
182161,The Penns,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
182161,The Penns,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
182161,The Penns,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182161,The Penns,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
182161,The Penns,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
182161,The Penns,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
182161,The Penns,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
182161,The Penns,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
182161,The Penns,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
182161,The Penns,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
182161,The Penns,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,58.88
182161,The Penns,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,93.25
182161,The Penns,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.12
182161,The Penns,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,99.25
182161,The Penns,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,138.38
182161,The Penns,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
182161,The Penns,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,92.12
182161,The Penns,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,136.88
182161,The Penns,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,113.5
182161,The Penns,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,168.88
182161,The Penns,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
182161,The Penns,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95084
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93759
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90976
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (Min),A,21.88
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (Max),A,33.12
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,25.12
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9263
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95639
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96258
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Max),A,36.38
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.31
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96362
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69122
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91058
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Max),A,23.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93289
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95779
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95001
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Min),A,29.75
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Max),A,19.75
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
182161,The Penns,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
182161,The Penns,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
182161,The Penns,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
182161,The Penns,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
182161,The Penns,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
182161,The Penns,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
182161,The Penns,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
182161,The Penns,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
182161,The Penns,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
182161,The Penns,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
182161,The Penns,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,57.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,69.12
182161,The Penns,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.88
182161,The Penns,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,90.62
182161,The Penns,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,139.5
182161,The Penns,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,92.62
182161,The Penns,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,143.5
182161,The Penns,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,106.62
182161,The Penns,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,138.12
182161,The Penns,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
182161,The Penns,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96548
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94855
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92013
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (Min),A,22.88
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (Max),A,31.12
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.25
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95312
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95801
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95853
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Min),A,15.12
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Max),A,27.25
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.69
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93848
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76803
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95923
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Max),A,21.88
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95026
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95673
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96973
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Min),A,31.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Max),A,20.25
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
182161,The Penns,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
182161,The Penns,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
182161,The Penns,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
182161,The Penns,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
182161,The Penns,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
182161,The Penns,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
182161,The Penns,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
182161,The Penns,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
182161,The Penns,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
182161,The Penns,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
182161,The Penns,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,56.5
182161,The Penns,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,70.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.38
182161,The Penns,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,98.38
182161,The Penns,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,142.5
182161,The Penns,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
182161,The Penns,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,99.25
182161,The Penns,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,125.75
182161,The Penns,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
182161,The Penns,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,119.5
182161,The Penns,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,148.62
182161,The Penns,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
182161,The Penns,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97363
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9451
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93005
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (Min),A,22.62
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (Max),A,41.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,28.75
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93777
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95593
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96762
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Min),A,15.5
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Max),A,29.12
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.75
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.81
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98132
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68215
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94324
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Max),A,20.25
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.75
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93304
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96442
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97061
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Min),A,34.62
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Max),A,21.88
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
182161,The Penns,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
182161,The Penns,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
182161,The Penns,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
182161,The Penns,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
182161,The Penns,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
182161,The Penns,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
182161,The Penns,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
182161,The Penns,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
182161,The Penns,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
182161,The Penns,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,56.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,77.75
182161,The Penns,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.38
182161,The Penns,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,109.12
182161,The Penns,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,149.75
182161,The Penns,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
182161,The Penns,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,95.75
182161,The Penns,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,146.88
182161,The Penns,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
182161,The Penns,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,116.12
182161,The Penns,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,161.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
182161,The Penns,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97388
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92248
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93503
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (Min),A,22.38
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (Max),A,41.38
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,30.25
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.12
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92441
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96594
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96017
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Max),A,49.75
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,28.88
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.19
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97647
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62771
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
