Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Max),A,29.25
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.62
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95712
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95685
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Min),A,36.38
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Max),A,23.38
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
182161,The Penns,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
182161,The Penns,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
182161,The Penns,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
182161,The Penns,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
182161,The Penns,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
182161,The Penns,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
182161,The Penns,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
182161,The Penns,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
182161,The Penns,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
182161,The Penns,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
182161,The Penns,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,57.12
182161,The Penns,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,91.38
182161,The Penns,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.88
182161,The Penns,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,112.75
182161,The Penns,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,158.75
182161,The Penns,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
182161,The Penns,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,90.88
182161,The Penns,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,140.62
182161,The Penns,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
182161,The Penns,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,110.25
182161,The Penns,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,183.38
182161,The Penns,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
182161,The Penns,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97372
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92258
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94079
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (Min),A,24.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (Max),A,42.25
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,31.62
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.12
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94482
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97394
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96146
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Min),A,21.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Max),A,46.5
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.62
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.25
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80856
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6242
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Min),A,17.88
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Max),A,44.38
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97644
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96384
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Min),A,49.62
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Max),A,29.38
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
182161,The Penns,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
182161,The Penns,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
182161,The Penns,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
182161,The Penns,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
182161,The Penns,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
182161,The Penns,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
182161,The Penns,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
182161,The Penns,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
182161,The Penns,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182161,The Penns,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,63.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,109.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.75
182161,The Penns,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,101.12
182161,The Penns,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,160.5
182161,The Penns,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
182161,The Penns,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,103.38
182161,The Penns,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,136.5
182161,The Penns,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
182161,The Penns,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,149.88
182161,The Penns,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,207.25
182161,The Penns,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
182161,The Penns,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96954
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91757
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93359
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (Min),A,22.38
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (Max),A,39.25
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.25
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.25
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94604
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95618
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98032
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Min),A,15.62
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Max),A,32.62
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.25
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.94
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84137
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73712
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Min),A,23.12
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Max),A,45.88
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,31.75
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97818
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9725
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97595
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Min),A,46.38
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Max),A,24.25
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
182161,The Penns,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
182161,The Penns,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
182161,The Penns,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
182161,The Penns,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
182161,The Penns,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
182161,The Penns,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
182161,The Penns,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
182161,The Penns,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
182161,The Penns,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
182161,The Penns,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
182161,The Penns,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,67.25
182161,The Penns,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,124.5
182161,The Penns,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.75
182161,The Penns,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,102.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,168.75
182161,The Penns,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
182161,The Penns,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,94.62
182161,The Penns,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,133.75
182161,The Penns,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
182161,The Penns,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,157.5
182161,The Penns,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,218.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
182161,The Penns,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.19
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9714
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90256
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93054
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (Min),A,22.25
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (Max),A,53.75
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,90.5
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95865
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97403
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96954
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Min),A,15.12
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Max),A,37.5
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,21.38
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.44
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90402
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72708
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Max),A,28.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9447
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96878
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Min),A,65.38
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Max),A,43.88
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
182161,The Penns,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
182161,The Penns,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
182161,The Penns,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
182161,The Penns,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
182161,The Penns,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
182161,The Penns,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
182161,The Penns,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
182161,The Penns,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
182161,The Penns,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
182161,The Penns,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
182161,The Penns,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,67.25
182161,The Penns,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,123.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.25
182161,The Penns,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,107.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,168.5
182161,The Penns,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,95.88
182161,The Penns,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,133.5
182161,The Penns,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
182161,The Penns,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,153.5
182161,The Penns,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,222.88
182161,The Penns,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97934
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92346
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92874
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (Min),A,22.38
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (Max),A,53.12
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,31.38
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,88.12
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.62
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96783
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94879
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95608
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Min),A,16.25
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Max),A,30.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85852
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78448
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Max),A,18.38
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92691
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.944
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97833
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Min),A,75.25
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Max),A,46.25
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
