Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
182161,The Penns,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
182161,The Penns,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
182161,The Penns,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
182161,The Penns,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
182161,The Penns,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
182161,The Penns,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
182161,The Penns,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
182161,The Penns,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
182161,The Penns,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
182161,The Penns,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,66.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,116.75
182161,The Penns,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.88
182161,The Penns,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,109.88
182161,The Penns,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,159.5
182161,The Penns,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
182161,The Penns,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,87.62
182161,The Penns,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,142.38
182161,The Penns,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
182161,The Penns,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,140.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,205.75
182161,The Penns,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
182161,The Penns,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98007
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94751
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94965
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (Min),A,22.38
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (Max),A,55.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,36.38
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,87.75
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.25
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97348
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94244
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97046
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Max),A,33.5
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.44
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81146
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70346
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95627
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Max),A,19.25
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.25
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94861
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9476
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Min),A,57.25
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Max),A,40.5
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
182161,The Penns,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
182161,The Penns,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
182161,The Penns,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
182161,The Penns,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
182161,The Penns,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
182161,The Penns,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
182161,The Penns,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
182161,The Penns,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
182161,The Penns,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
182161,The Penns,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
182161,The Penns,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,66.38
182161,The Penns,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,119.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.62
182161,The Penns,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,117.62
182161,The Penns,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,183.62
182161,The Penns,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
182161,The Penns,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,83.12
182161,The Penns,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,151.75
182161,The Penns,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
182161,The Penns,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,141.38
182161,The Penns,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,208.62
182161,The Penns,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
182161,The Penns,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9754
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98709
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94003
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (Min),A,22.5
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (Max),A,49.88
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.75
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.62
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.88
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.38
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95853
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9407
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96991
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Min),A,15.75
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Max),A,26.25
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.75
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.88
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87539
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65362
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89071
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Max),A,22.88
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,8.88
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95242
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95773
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95682
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Min),A,45.62
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
182161,The Penns,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
182161,The Penns,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
182161,The Penns,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
182161,The Penns,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
182161,The Penns,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
182161,The Penns,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
182161,The Penns,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
182161,The Penns,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
182161,The Penns,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
182161,The Penns,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
182161,The Penns,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,62.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,100.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
182161,The Penns,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,115.88
182161,The Penns,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,177.88
182161,The Penns,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
182161,The Penns,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,94.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,158.62
182161,The Penns,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
182161,The Penns,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,113.25
182161,The Penns,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,189.5
182161,The Penns,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
182161,The Penns,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97174
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97623
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94491
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (Min),A,19.88
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (Max),A,52.5
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.88
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,93.62
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95978
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96164
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97256
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Min),A,16.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Max),A,23.88
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.75
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87231
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72696
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87539
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Max),A,13.38
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96381
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97174
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97586
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Min),A,46.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Max),A,31.88
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
182161,The Penns,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
182161,The Penns,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
182161,The Penns,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
182161,The Penns,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
182161,The Penns,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
182161,The Penns,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
182161,The Penns,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
182161,The Penns,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
182161,The Penns,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
182161,The Penns,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,60.88
182161,The Penns,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,92.38
182161,The Penns,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.62
182161,The Penns,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,110.75
182161,The Penns,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,169.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
182161,The Penns,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,97.38
182161,The Penns,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,170.88
182161,The Penns,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
182161,The Penns,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,129.75
182161,The Penns,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,184.25
182161,The Penns,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
182161,The Penns,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96878
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97375
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9396
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (Min),A,20.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (Max),A,41.88
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,25.88
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.38
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97162
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95566
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97873
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Min),A,16.12
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Max),A,31.12
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,20.75
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.94
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87842
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74411
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90375
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Max),A,9.12
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97778
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94922
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Min),A,50.88
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Max),A,30.38
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
182161,The Penns,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
182161,The Penns,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
182161,The Penns,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
182161,The Penns,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
182161,The Penns,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
182161,The Penns,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
182161,The Penns,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
182161,The Penns,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
182161,The Penns,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,60.12
182161,The Penns,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,94.25
182161,The Penns,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,123.75
182161,The Penns,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,159.62
182161,The Penns,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
182161,The Penns,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,96.75
182161,The Penns,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,149.75
182161,The Penns,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
182161,The Penns,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,114.62
182161,The Penns,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,186.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
182161,The Penns,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98364
