Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95599
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93884
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (Min),A,19.62
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (Max),A,43.25
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,27.38
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.38
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96811
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93826
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96555
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Min),A,15.12
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Max),A,26.25
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.25
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.81
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87729
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82672
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91385
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Max),A,18.75
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,8.75
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96899
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95184
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97192
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Min),A,41.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Max),A,28.12
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
182161,The Penns,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
182161,The Penns,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
182161,The Penns,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
182161,The Penns,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
182161,The Penns,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
182161,The Penns,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
182161,The Penns,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
182161,The Penns,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
182161,The Penns,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
182161,The Penns,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
182161,The Penns,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,59.62
182161,The Penns,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,85.75
182161,The Penns,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.25
182161,The Penns,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,122.5
182161,The Penns,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,170.75
182161,The Penns,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
182161,The Penns,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,87.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,150.75
182161,The Penns,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,112.5
182161,The Penns,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,175.25
182161,The Penns,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
182161,The Penns,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97913
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96857
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95639
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (Min),A,20.38
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (Max),A,78.12
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,32.38
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.88
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,122.5
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96484
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94928
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96728
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Min),A,15.88
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Max),A,27.62
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.5
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89657
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76129
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91476
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Max),A,16.88
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94415
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9501
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Min),A,53.62
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Max),A,33.38
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
182161,The Penns,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
182161,The Penns,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
182161,The Penns,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
182161,The Penns,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,225.83
182161,The Penns,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
182161,The Penns,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
182161,The Penns,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.77
182161,The Penns,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
182161,The Penns,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
182161,The Penns,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,53.5
182161,The Penns,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,128.5
182161,The Penns,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.62
182161,The Penns,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,101.75
182161,The Penns,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,158.12
182161,The Penns,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,96.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,137.62
182161,The Penns,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
182161,The Penns,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,130.75
182161,The Penns,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,230.12
182161,The Penns,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
182161,The Penns,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97461
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96878
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94672
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (Min),A,20.62
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (Max),A,46.25
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.88
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9675
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96286
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Min),A,16.12
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Max),A,29.38
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.25
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.56
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9241
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80493
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91696
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Max),A,20.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,10.12
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93927
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94861
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Min),A,48.38
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Max),A,34.25
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
182161,The Penns,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
182161,The Penns,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
182161,The Penns,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
182161,The Penns,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
182161,The Penns,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
182161,The Penns,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
182161,The Penns,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
182161,The Penns,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
182161,The Penns,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
182161,The Penns,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
182161,The Penns,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,61.25
182161,The Penns,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,108.5
182161,The Penns,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,101.62
182161,The Penns,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,160.38
182161,The Penns,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,102.38
182161,The Penns,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,144.88
182161,The Penns,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
182161,The Penns,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,133.88
182161,The Penns,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,215.62
182161,The Penns,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
182161,The Penns,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98593
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97058
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93402
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (Min),A,19.25
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (Max),A,41.75
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,26.75
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.88
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97253
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97296
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96402
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Max),A,38.12
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.94
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92584
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78009
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8544
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Max),A,17.5
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,7.62
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95773
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96225
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98175
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Min),A,56.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Max),A,34.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
182161,The Penns,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
182161,The Penns,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
182161,The Penns,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
182161,The Penns,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
182161,The Penns,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
182161,The Penns,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
182161,The Penns,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
182161,The Penns,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
182161,The Penns,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
182161,The Penns,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,59.5
182161,The Penns,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,84.38
182161,The Penns,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.88
182161,The Penns,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,120.5
182161,The Penns,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,186.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,105.88
182161,The Penns,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,171.25
182161,The Penns,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
182161,The Penns,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,121.25
182161,The Penns,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,179.62
182161,The Penns,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
182161,The Penns,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98297
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97592
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93436
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (Min),A,20.62
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (Max),A,37.5
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96979
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97223
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96463
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Min),A,16.25
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Max),A,42.88
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,25.38
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
