Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.56
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97623
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73895
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85757
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Max),A,25.75
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96612
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97226
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Min),A,60.88
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Max),A,28.62
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
182161,The Penns,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
182161,The Penns,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
182161,The Penns,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
182161,The Penns,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
182161,The Penns,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
182161,The Penns,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
182161,The Penns,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
182161,The Penns,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
182161,The Penns,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
182161,The Penns,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
182161,The Penns,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,58.62
182161,The Penns,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,78.38
182161,The Penns,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.25
182161,The Penns,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,131.62
182161,The Penns,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,179.5
182161,The Penns,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
182161,The Penns,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,117.25
182161,The Penns,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,161.5
182161,The Penns,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
182161,The Penns,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,105.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,184.38
182161,The Penns,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
182161,The Penns,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97806
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97681
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95749
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (Min),A,21.25
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (Max),A,42.75
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.38
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97281
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97671
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94772
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Min),A,18.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Max),A,41.38
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,27.75
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.38
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97604
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84173
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92682
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Max),A,32.25
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,9.25
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96735
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9527
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Min),A,53.75
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Max),A,30.75
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
182161,The Penns,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
182161,The Penns,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
182161,The Penns,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
182161,The Penns,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
182161,The Penns,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
182161,The Penns,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
182161,The Penns,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
182161,The Penns,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
182161,The Penns,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
182161,The Penns,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
182161,The Penns,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,59.62
182161,The Penns,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,93.88
182161,The Penns,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
182161,The Penns,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,118.12
182161,The Penns,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,202.88
182161,The Penns,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
182161,The Penns,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,111.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,171.75
182161,The Penns,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,119.75
182161,The Penns,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,186.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
182161,The Penns,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98819
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97488
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96149
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (Min),A,20.75
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (Max),A,56.25
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,27.75
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,103.5
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95663
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95367
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Min),A,17.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Max),A,71.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,37.12
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.38
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85354
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82013
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94748
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Max),A,30.5
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,9.62
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95831
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96121
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Min),A,37.88
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
182161,The Penns,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
182161,The Penns,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
182161,The Penns,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
182161,The Penns,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
182161,The Penns,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
182161,The Penns,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
182161,The Penns,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
182161,The Penns,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
182161,The Penns,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
182161,The Penns,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
182161,The Penns,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,57.75
182161,The Penns,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,83.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.62
182161,The Penns,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,115.38
182161,The Penns,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,170.25
182161,The Penns,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
182161,The Penns,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,110.62
182161,The Penns,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,186.88
182161,The Penns,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
182161,The Penns,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,113.12
182161,The Penns,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,184.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96704
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97647
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (Min),A,20.12
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (Max),A,69.62
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,41.5
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,121.25
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.38
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,89.88
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95514
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96698
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96143
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Max),A,42.88
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.06
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80948
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80874
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.983
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Max),A,23.5
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.75
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97024
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Min),A,40.5
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Max),A,26.12
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
182161,The Penns,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
182161,The Penns,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
182161,The Penns,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
182161,The Penns,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
182161,The Penns,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
182161,The Penns,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
182161,The Penns,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
182161,The Penns,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
182161,The Penns,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
182161,The Penns,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,56.88
182161,The Penns,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,101.62
182161,The Penns,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.38
182161,The Penns,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,130.25
182161,The Penns,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,209.12
182161,The Penns,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.12
182161,The Penns,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,98.75
182161,The Penns,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,185.75
182161,The Penns,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
182161,The Penns,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,146.88
182161,The Penns,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,205.12
182161,The Penns,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
182161,The Penns,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98972
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96484
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (Min),A,20.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (Max),A,75.25
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,36.62
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,121.25
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.62
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94714
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96023
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96655
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Min),A,13.75
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Max),A,45.75
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,22.75
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90271
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86163
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.974
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Max),A,23.12
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.25
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
