Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98727
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97162
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Min),A,60.38
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Max),A,30.75
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.25
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
182161,The Penns,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
182161,The Penns,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
182161,The Penns,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
182161,The Penns,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
182161,The Penns,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
182161,The Penns,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
182161,The Penns,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
182161,The Penns,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
182161,The Penns,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
182161,The Penns,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
182161,The Penns,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,58.25
182161,The Penns,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,125.12
182161,The Penns,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.62
182161,The Penns,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,113.38
182161,The Penns,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,200.38
182161,The Penns,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,95.38
182161,The Penns,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,174.12
182161,The Penns,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
182161,The Penns,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,154.38
182161,The Penns,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,246.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
182161,The Penns,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98727
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93313
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97324
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (Min),A,21.88
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (Max),A,59.38
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,97.12
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91391
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91147
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Min),A,16.25
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Max),A,66.75
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,37.12
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.12
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82525
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85873
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97623
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Max),A,22.62
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97699
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97269
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Min),A,39.25
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
182161,The Penns,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
182161,The Penns,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
182161,The Penns,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
182161,The Penns,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
182161,The Penns,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
182161,The Penns,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
182161,The Penns,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
182161,The Penns,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
182161,The Penns,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
182161,The Penns,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
182161,The Penns,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,56.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,78.62
182161,The Penns,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
182161,The Penns,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,108.12
182161,The Penns,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,160.12
182161,The Penns,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
182161,The Penns,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,105.5
182161,The Penns,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,174.62
182161,The Penns,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
182161,The Penns,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,134.62
182161,The Penns,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,186.75
182161,The Penns,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
182161,The Penns,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99185
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9523
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95804
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (Min),A,20.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (Max),A,64.25
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,38.38
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,108.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,82.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93985
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96637
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9205
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Min),A,15.62
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Max),A,44.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.88
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86123
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80041
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98062
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Max),A,17.62
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,11.88
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97198
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94113
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Min),A,51.12
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Max),A,27.5
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
182161,The Penns,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
182161,The Penns,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
182161,The Penns,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
182161,The Penns,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
182161,The Penns,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
182161,The Penns,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
182161,The Penns,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
182161,The Penns,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
182161,The Penns,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,56.25
182161,The Penns,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,106.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.62
182161,The Penns,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,114.5
182161,The Penns,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,199.5
182161,The Penns,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
182161,The Penns,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,93.12
182161,The Penns,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,137.25
182161,The Penns,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
182161,The Penns,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,126.12
182161,The Penns,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,162.25
182161,The Penns,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99597
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96243
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96057
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (Min),A,27.12
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (Max),A,68.88
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,45.75
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.88
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,117.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.75
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95621
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95328
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92728
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Min),A,14.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Max),A,31.25
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87018
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80755
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Max),A,36.62
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,12.88
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96286
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93597
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Min),A,48.75
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Max),A,30.5
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
182161,The Penns,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
182161,The Penns,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
182161,The Penns,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
182161,The Penns,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
182161,The Penns,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
182161,The Penns,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
182161,The Penns,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
182161,The Penns,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
182161,The Penns,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
182161,The Penns,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
182161,The Penns,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,61.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,108.25
182161,The Penns,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.38
182161,The Penns,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,137.75
182161,The Penns,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,188.62
182161,The Penns,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
182161,The Penns,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,88.38
182161,The Penns,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,123.12
182161,The Penns,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
182161,The Penns,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,135.38
182161,The Penns,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,184.88
182161,The Penns,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
182161,The Penns,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97436
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97134
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94556
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (Min),A,23.75
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (Max),A,52.88
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,36.88
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.38
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97003
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93994
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94638
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Min),A,14.25
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Max),A,39.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.38
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81845
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73321
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95743
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Max),A,29.75
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,12.25
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95926
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95187
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Min),A,82.88
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Max),A,39.25
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
182161,The Penns,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
182161,The Penns,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
182161,The Penns,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
182161,The Penns,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
182161,The Penns,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
182161,The Penns,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
182161,The Penns,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
182161,The Penns,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
182161,The Penns,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,55.62
182161,The Penns,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,115.5
182161,The Penns,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,83.5
182161,The Penns,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,149.88
182161,The Penns,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
